ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 00:00,2,0.000,ALERT,213.51,299.67,60.028,1554091206,"201051344000579","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1266319.3,1266319.3,14232,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091208,339642.00
04/01/2019 00:00,2,0.000,ALERT,213.51,297.26,59.980,1554091206,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,1248770.6,1248770.6,22157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091210,339643.00
04/01/2019 00:00,2,0.000,ALERT,213.74,297.87,60.028,1554091206,"201051344001093","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1232876.8,1232876.8,22182,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091212,339644.00
04/01/2019 00:00,2,0.000,ALERT,213.29,298.47,60.022,1554091206,"201051344000458","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1249689.7,1249689.7,13974,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091214,339645.00
04/01/2019 00:00,2,0.000,ALERT,213.51,298.17,60.028,1554091206,"201051344000890","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1247389.9,1247389.9,22106,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554091216,339646.00
04/01/2019 00:00,2,0.000,ALERT,213.29,298.77,59.980,1554091206,"201051344000988","174011545737251",0.00,-2.00,0,293.96,299.97,0.0,0.0,0.000,966695.8,966695.8,14309,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091218,339647.00
04/01/2019 00:00,2,0.000,ALERT,213.96,298.47,60.043,1554091206,"201051344000582","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1226697.3,1226697.3,22077,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091219,339648.00
04/01/2019 00:00,2,0.000,ALERT,213.51,299.37,60.022,1554091206,"201051344000868","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1234786.3,1234786.3,46028,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091221,339649.00
04/01/2019 00:00,2,0.000,ALERT,213.96,299.67,60.017,1554091206,"201051344000576","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1252977.5,1252977.5,18059,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554091223,339650.00
04/01/2019 00:00,2,0.000,ALERT,213.51,298.77,60.059,1554091206,"201051344001158","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1229945.2,1229945.2,14283,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091225,339651.00
04/01/2019 00:00,2,0.000,ALERT,213.74,296.96,60.022,1554091206,"201051344000917","174011545737251",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,1244776.3,1244776.3,21951,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091227,339652.00
04/01/2019 00:00,2,0.000,ALERT,213.74,296.96,59.990,1554091206,"201051344000417","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1001416.9,1001416.9,22160,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554091228,339653.00
04/01/2019 00:00,2,0.000,ALERT,213.96,297.57,60.006,1554091206,"201051344000685","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1249284.1,1249284.1,22162,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091230,339654.00
04/01/2019 00:00,2,0.000,ALERT,213.74,296.66,60.012,1554091206,"201051344000651","174011545737251",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,1241951.3,1241951.3,22142,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091232,339655.00
04/01/2019 00:00,2,0.000,ALERT,213.06,299.67,60.006,1554091206,"201051344000594","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1255680.7,1255680.7,45968,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091234,339656.00
04/01/2019 00:00,2,0.000,ALERT,213.74,299.07,60.006,1554091206,"201051344000469","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14261,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091236,339657.00
04/01/2019 00:00,2,0.000,ALERT,213.74,297.87,59.964,1554091206,"201051344000585","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1254928.2,1254928.2,22197,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091238,339658.00
04/01/2019 00:00,2,0.000,ALERT,213.96,298.17,60.006,1554091206,"201051344000853","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1257685.6,1257685.6,13860,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554091240,339659.00
04/01/2019 00:00,2,0.000,ALERT,213.74,297.87,60.012,1554091206,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1257618.4,1257618.4,22111,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091241,339660.00
04/01/2019 00:00,2,0.000,ALERT,213.51,297.57,60.012,1554091206,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1250253.8,1250253.8,22147,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091243,339661.00
04/01/2019 00:00,2,0.000,ALERT,213.06,297.57,60.012,1554091206,"201051344001135","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1237246.2,1237246.2,22101,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091245,339662.00
04/01/2019 00:00,2,0.000,ALERT,213.29,298.77,60.033,1554091206,"201051344000983","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1255874.8,1255874.8,13865,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554091247,339663.00
04/01/2019 00:00,2,0.000,ALERT,213.29,296.96,59.990,1554091206,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,1244994.5,1244994.5,22154,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091249,339664.00
04/01/2019 00:00,2,0.000,ALERT,213.51,297.87,59.975,1554091206,"201051344001230","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1242002.5,1242002.5,21968,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091250,339665.00
04/01/2019 00:00,2,0.000,ALERT,213.06,297.57,60.017,1554091206,"201051344000646","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1234980.5,1234980.5,22119,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091252,339666.00
04/01/2019 00:00,2,0.000,ALERT,213.51,298.17,60.022,1554091206,"201051344000867","174011545737251",0.00,-1.50,0,296.06,300.87,0.0,0.0,0.000,1233218.9,1233218.9,46046,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091254,339667.00
04/01/2019 00:00,2,0.000,ALERT,213.96,298.17,60.022,1554091206,"201051344000633","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1231997.9,1231997.9,46095,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554091256,339668.00
04/01/2019 00:00,2,0.000,ALERT,213.06,297.57,60.012,1554091206,"201051344000955","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1254650.3,1254650.3,22142,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091258,339669.00
04/01/2019 00:00,2,0.000,ALERT,213.29,297.57,60.022,1554091206,"201051344000648","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1245897.0,1245897.0,45602,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091259,339670.00
04/01/2019 00:00,2,0.000,ALERT,213.74,298.17,60.028,1554091206,"201051344000645","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1250618.2,1250618.2,45566,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091261,339671.00
04/01/2019 00:00,2,0.000,ALERT,213.29,299.07,60.022,1554091206,"201051344000569","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1266600.9,1266600.9,13784,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554091263,339672.00
04/01/2019 00:00,2,0.000,ALERT,213.74,297.87,60.022,1554091206,"179051228000119","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,53855.9,53855.9,13866,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554091265,339673.00
04/01/2019 00:15,2,0.000,ALERT,213.51,299.37,60.028,1554092106,"201051344000579","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1266319.3,1266319.3,14234,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092108,339674.00
04/01/2019 00:15,2,0.000,ALERT,213.29,296.66,60.038,1554092106,"201051344001025","174011545737251",0.00,-3.50,0,294.26,299.97,0.0,0.0,0.000,1248770.6,1248770.6,22159,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092110,339675.00
04/01/2019 00:15,2,0.000,ALERT,213.29,297.26,60.028,1554092106,"201051344001093","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1232876.8,1232876.8,22184,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092112,339676.00
04/01/2019 00:15,2,0.000,ALERT,213.29,298.77,60.033,1554092106,"201051344000458","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1249689.7,1249689.7,13976,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092113,339677.00
04/01/2019 00:15,2,0.000,ALERT,213.29,297.57,60.065,1554092106,"201051344000890","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1247389.9,1247389.9,22108,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092115,339678.00
04/01/2019 00:15,2,0.000,ALERT,213.06,298.47,60.028,1554092106,"201051344000988","174011545737251",0.00,-2.00,0,293.96,300.27,0.0,0.0,0.000,966695.8,966695.8,14311,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092117,339679.00
04/01/2019 00:15,2,0.000,ALERT,213.96,298.47,60.033,1554092106,"201051344000582","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1226697.3,1226697.3,22079,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092119,339680.00
04/01/2019 00:15,2,0.000,ALERT,213.29,299.07,60.038,1554092106,"201051344000868","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1234786.3,1234786.3,46030,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092121,339681.00
04/01/2019 00:15,2,0.000,ALERT,213.96,299.37,60.017,1554092106,"201051344000576","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1252977.5,1252977.5,18061,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092122,339682.00
04/01/2019 00:15,2,0.000,ALERT,213.29,298.47,60.038,1554092106,"201051344001158","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1229945.2,1229945.2,14285,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092124,339683.00
04/01/2019 00:15,2,0.000,ALERT,213.51,296.66,60.028,1554092106,"201051344000917","174011545737251",0.00,-1.00,0,293.36,298.77,0.0,0.0,0.000,1244776.3,1244776.3,21953,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092126,339684.00
04/01/2019 00:15,2,0.000,ALERT,213.74,296.96,60.043,1554092106,"201051344000417","174011545737251",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,1001416.9,1001416.9,22162,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092128,339685.00
04/01/2019 00:15,2,0.000,ALERT,213.74,297.26,60.075,1554092106,"201051344000685","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1249284.1,1249284.1,22164,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092130,339686.00
04/01/2019 00:15,2,0.000,ALERT,213.51,296.36,60.033,1554092106,"201051344000651","174011545737251",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,1241951.3,1241951.3,22144,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092132,339687.00
04/01/2019 00:15,2,0.000,ALERT,213.06,299.37,60.059,1554092106,"201051344000594","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1255680.7,1255680.7,45970,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092133,339688.00
04/01/2019 00:15,2,0.000,ALERT,213.29,298.77,60.043,1554092106,"201051344000469","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1234318.5,1234318.5,14263,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092135,339689.00
04/01/2019 00:15,2,0.000,ALERT,213.51,297.57,60.038,1554092106,"201051344000585","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1254928.2,1254928.2,22199,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092137,339690.00
04/01/2019 00:15,2,0.000,ALERT,213.96,298.77,60.038,1554092106,"201051344000853","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1257685.6,1257685.6,13862,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092139,339691.00
04/01/2019 00:15,2,0.000,ALERT,213.51,297.26,60.038,1554092106,"201051344001145","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1257618.4,1257618.4,22113,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092141,339692.00
04/01/2019 00:15,2,0.000,ALERT,213.51,297.26,60.028,1554092106,"201051344000438","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1250253.8,1250253.8,22149,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092143,339693.00
04/01/2019 00:15,2,0.000,ALERT,213.06,297.26,60.028,1554092106,"201051344001135","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1237246.2,1237246.2,22103,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092144,339694.00
04/01/2019 00:15,2,0.000,ALERT,213.29,299.07,60.033,1554092106,"201051344000983","174011545737251",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,1255874.8,1255874.8,13867,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092146,339695.00
04/01/2019 00:15,2,0.000,ALERT,213.29,296.96,60.054,1554092106,"201051344001203","174011545737251",0.00,-3.50,0,294.56,300.87,0.0,0.0,0.000,1244994.5,1244994.5,22156,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092148,339696.00
04/01/2019 00:15,2,0.000,ALERT,213.29,297.57,60.049,1554092106,"201051344001230","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1242002.5,1242002.5,21970,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092150,339697.00
04/01/2019 00:15,2,0.000,ALERT,213.06,297.26,60.033,1554092106,"201051344000646","174011545737251",0.00,-3.00,0,293.96,298.77,0.0,0.0,0.000,1234980.5,1234980.5,22121,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092152,339698.00
04/01/2019 00:15,2,0.000,ALERT,213.51,298.17,60.038,1554092106,"201051344000867","174011545737251",0.00,-1.50,0,295.46,300.87,0.0,0.0,0.000,1233218.9,1233218.9,46048,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092153,339699.00
04/01/2019 00:15,2,0.000,ALERT,213.96,298.47,60.070,1554092106,"201051344000633","174011545737251",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,1231997.9,1231997.9,46097,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092155,339700.00
04/01/2019 00:15,2,0.000,ALERT,212.83,297.57,60.017,1554092106,"201051344000955","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1254650.3,1254650.3,22144,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092157,339701.00
04/01/2019 00:15,2,0.000,ALERT,213.29,298.17,60.038,1554092106,"201051344000648","174011545737251",0.00,-3.00,0,295.46,300.57,0.0,0.0,0.000,1245897.0,1245897.0,45604,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092159,339702.00
04/01/2019 00:15,2,0.000,ALERT,213.74,298.77,60.033,1554092106,"201051344000645","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1250618.2,1250618.2,45568,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554092161,339703.00
04/01/2019 00:15,2,0.000,ALERT,213.29,299.37,60.033,1554092106,"201051344000569","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1266600.9,1266600.9,13786,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554092163,339704.00
04/01/2019 00:15,2,0.000,ALERT,213.74,298.17,60.065,1554092106,"179051228000119","174011545737251",0.00,0.00,0,294.56,299.97,0.0,0.0,0.000,53855.9,53855.9,13868,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554092165,339705.00
04/01/2019 00:30,2,0.000,ALERT,213.06,299.37,60.028,1554093006,"201051344000579","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1266319.3,1266319.3,14236,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093008,339706.00
04/01/2019 00:30,2,0.000,ALERT,212.61,296.66,59.975,1554093006,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.67,0.0,0.0,0.000,1248770.6,1248770.6,22161,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093010,339707.00
04/01/2019 00:30,2,0.000,ALERT,212.83,297.26,60.059,1554093006,"201051344001093","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1232876.8,1232876.8,22186,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093012,339708.00
04/01/2019 00:30,2,0.000,ALERT,212.83,298.77,60.038,1554093006,"201051344000458","174011545737251",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,1249689.7,1249689.7,13978,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093014,339709.00
04/01/2019 00:30,2,0.000,ALERT,212.83,297.87,60.033,1554093006,"201051344000890","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1247389.9,1247389.9,22110,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093015,339710.00
04/01/2019 00:30,2,0.000,ALERT,212.83,298.77,60.038,1554093006,"201051344000988","174011545737251",0.00,-2.00,0,293.96,299.97,0.0,0.0,0.000,966695.8,966695.8,14313,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093017,339711.00
04/01/2019 00:30,2,0.000,ALERT,213.29,298.17,60.054,1554093006,"201051344000582","174011545737251",0.00,-3.00,0,296.66,299.67,0.0,0.0,0.000,1226697.3,1226697.3,22081,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093019,339712.00
04/01/2019 00:30,2,0.000,ALERT,212.83,299.07,60.033,1554093006,"201051344000868","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46032,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093021,339713.00
04/01/2019 00:30,2,0.000,ALERT,213.51,299.37,60.043,1554093006,"201051344000576","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1252977.5,1252977.5,18063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093023,339714.00
04/01/2019 00:30,2,0.000,ALERT,213.06,298.47,60.033,1554093006,"201051344001158","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1229945.2,1229945.2,14287,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093025,339715.00
04/01/2019 00:30,2,0.000,ALERT,212.83,296.36,60.033,1554093006,"201051344000917","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1244776.3,1244776.3,21955,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093027,339716.00
04/01/2019 00:30,2,0.000,ALERT,212.83,296.66,60.033,1554093006,"201051344000417","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1001416.9,1001416.9,22164,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093028,339717.00
04/01/2019 00:30,2,0.000,ALERT,213.06,296.96,60.043,1554093006,"201051344000685","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1249284.1,1249284.1,22166,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093030,339718.00
04/01/2019 00:30,2,0.000,ALERT,212.83,296.36,60.033,1554093006,"201051344000651","174011545737251",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,1241951.3,1241951.3,22146,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093032,339719.00
04/01/2019 00:30,2,0.000,ALERT,212.61,299.07,60.033,1554093006,"201051344000594","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1255680.7,1255680.7,45972,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093034,339720.00
04/01/2019 00:30,2,0.000,ALERT,213.06,298.77,60.006,1554093006,"201051344000469","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14265,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093036,339721.00
04/01/2019 00:30,2,0.000,ALERT,212.83,297.26,60.033,1554093006,"201051344000585","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1254928.2,1254928.2,22201,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093037,339722.00
04/01/2019 00:30,2,0.000,ALERT,213.51,298.47,60.022,1554093006,"201051344000853","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1257685.6,1257685.6,13864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093039,339723.00
04/01/2019 00:30,2,0.000,ALERT,213.06,297.26,60.033,1554093006,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1257618.4,1257618.4,22115,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093041,339724.00
04/01/2019 00:30,2,0.000,ALERT,212.83,296.96,60.028,1554093006,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1250253.8,1250253.8,22151,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093043,339725.00
04/01/2019 00:30,2,0.000,ALERT,212.38,296.96,60.033,1554093006,"201051344001135","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1237246.2,1237246.2,22105,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093045,339726.00
04/01/2019 00:30,2,0.000,ALERT,213.06,299.07,60.070,1554093006,"201051344000983","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1255874.8,1255874.8,13869,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093047,339727.00
04/01/2019 00:30,2,0.000,ALERT,212.83,296.66,60.033,1554093006,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1244994.5,1244994.5,22158,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093048,339728.00
04/01/2019 00:30,2,0.000,ALERT,212.83,297.26,60.043,1554093006,"201051344001230","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1242002.5,1242002.5,21972,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093050,339729.00
04/01/2019 00:30,2,0.000,ALERT,212.38,296.96,60.033,1554093006,"201051344000646","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1234980.5,1234980.5,22123,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093052,339730.00
04/01/2019 00:30,2,0.000,ALERT,213.06,298.17,60.038,1554093006,"201051344000867","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1233218.9,1233218.9,46050,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093054,339731.00
04/01/2019 00:30,2,0.000,ALERT,213.51,298.47,60.049,1554093006,"201051344000633","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1231997.9,1231997.9,46099,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093056,339732.00
04/01/2019 00:30,2,0.000,ALERT,212.38,296.96,60.049,1554093006,"201051344000955","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1254650.3,1254650.3,22146,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093058,339733.00
04/01/2019 00:30,2,0.000,ALERT,212.83,297.87,60.038,1554093006,"201051344000648","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1245897.0,1245897.0,45606,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093059,339734.00
04/01/2019 00:30,2,0.000,ALERT,213.29,298.77,60.038,1554093006,"201051344000645","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1250618.2,1250618.2,45570,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093061,339735.00
04/01/2019 00:30,2,0.000,ALERT,213.06,299.37,60.033,1554093006,"201051344000569","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1266600.9,1266600.9,13788,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093063,339736.00
04/01/2019 00:30,2,0.000,ALERT,213.51,298.47,60.028,1554093006,"179051228000119","174011545737251",0.00,0.00,0,295.16,299.97,0.0,0.0,0.000,53855.9,53855.9,13870,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554093065,339737.00
04/01/2019 00:45,2,0.000,ALERT,213.29,299.37,60.012,1554093905,"201051344000579","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14238,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093908,339738.00
04/01/2019 00:45,2,0.000,ALERT,212.83,295.46,60.001,1554093905,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,1248770.6,1248770.6,22163,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093910,339739.00
04/01/2019 00:45,2,0.000,ALERT,212.83,296.36,59.996,1554093905,"201051344001093","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1232876.8,1232876.8,22188,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093912,339740.00
04/01/2019 00:45,2,0.000,ALERT,213.06,298.47,59.990,1554093905,"201051344000458","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1249689.7,1249689.7,13980,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093913,339741.00
04/01/2019 00:45,2,0.000,ALERT,212.83,296.36,60.006,1554093905,"201051344000890","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1247389.9,1247389.9,22112,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093915,339742.00
04/01/2019 00:45,2,0.000,ALERT,213.06,298.47,60.022,1554093905,"201051344000988","174011545737251",0.00,-2.00,0,294.26,299.97,0.0,0.0,0.000,966695.8,966695.8,14315,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093917,339743.00
04/01/2019 00:45,2,0.000,ALERT,213.51,297.26,60.001,1554093905,"201051344000582","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1226697.3,1226697.3,22083,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093919,339744.00
04/01/2019 00:45,2,0.000,ALERT,213.29,299.07,60.001,1554093905,"201051344000868","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46034,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093921,339745.00
04/01/2019 00:45,2,0.000,ALERT,213.74,299.37,60.006,1554093905,"201051344000576","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1252977.5,1252977.5,18065,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093922,339746.00
04/01/2019 00:45,2,0.000,ALERT,213.29,298.47,60.001,1554093905,"201051344001158","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1229945.2,1229945.2,14289,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093924,339747.00
04/01/2019 00:45,2,0.000,ALERT,213.06,296.06,60.006,1554093905,"201051344000917","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1244776.3,1244776.3,21957,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093926,339748.00
04/01/2019 00:45,2,0.000,ALERT,213.29,296.06,60.006,1554093905,"201051344000417","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1001416.9,1001416.9,22166,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093928,339749.00
04/01/2019 00:45,2,0.000,ALERT,213.29,296.66,60.001,1554093905,"201051344000685","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1249284.1,1249284.1,22168,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093930,339750.00
04/01/2019 00:45,2,0.000,ALERT,213.06,295.46,60.006,1554093905,"201051344000651","174011545737251",0.00,-4.00,0,294.26,298.77,0.0,0.0,0.000,1241951.3,1241951.3,22148,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093931,339751.00
04/01/2019 00:45,2,0.000,ALERT,212.83,299.07,60.001,1554093905,"201051344000594","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1255680.7,1255680.7,45974,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093933,339752.00
04/01/2019 00:45,2,0.000,ALERT,213.29,298.77,60.006,1554093905,"201051344000469","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14267,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093935,339753.00
04/01/2019 00:45,2,0.000,ALERT,213.06,296.66,59.985,1554093905,"201051344000585","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1254928.2,1254928.2,22203,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093937,339754.00
04/01/2019 00:45,2,0.000,ALERT,213.74,298.47,59.959,1554093905,"201051344000853","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1257685.6,1257685.6,13866,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093939,339755.00
04/01/2019 00:45,2,0.000,ALERT,213.29,296.66,60.012,1554093905,"201051344001145","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1257618.4,1257618.4,22117,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093941,339756.00
04/01/2019 00:45,2,0.000,ALERT,213.06,296.66,59.985,1554093905,"201051344000438","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1250253.8,1250253.8,22153,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093943,339757.00
04/01/2019 00:45,2,0.000,ALERT,212.61,296.36,59.980,1554093905,"201051344001135","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1237246.2,1237246.2,22107,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093945,339758.00
04/01/2019 00:45,2,0.000,ALERT,213.29,298.77,60.006,1554093905,"201051344000983","174011545737251",0.00,-2.00,0,297.26,300.57,0.0,0.0,0.000,1255874.8,1255874.8,13871,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093947,339759.00
04/01/2019 00:45,2,0.000,ALERT,212.83,296.06,60.012,1554093905,"201051344001203","174011545737251",0.00,-3.00,0,294.86,300.87,0.0,0.0,0.000,1244994.5,1244994.5,22160,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093949,339760.00
04/01/2019 00:45,2,0.000,ALERT,213.06,296.66,59.990,1554093905,"201051344001230","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1242002.5,1242002.5,21974,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554093950,339761.00
04/01/2019 00:45,2,0.000,ALERT,212.61,296.36,60.012,1554093905,"201051344000646","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1234980.5,1234980.5,22125,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093952,339762.00
04/01/2019 00:45,2,0.000,ALERT,213.51,297.87,60.012,1554093905,"201051344000867","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1233218.9,1233218.9,46052,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093954,339763.00
04/01/2019 00:45,2,0.000,ALERT,213.96,298.47,60.022,1554093905,"201051344000633","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1231997.9,1231997.9,46101,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093956,339764.00
04/01/2019 00:45,2,0.000,ALERT,212.38,296.36,60.012,1554093905,"201051344000955","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1254650.3,1254650.3,22148,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093958,339765.00
04/01/2019 00:45,2,0.000,ALERT,213.29,297.87,60.017,1554093905,"201051344000648","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1245897.0,1245897.0,45608,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093959,339766.00
04/01/2019 00:45,2,0.000,ALERT,213.51,298.17,60.022,1554093905,"201051344000645","174011545737251",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,1250618.2,1250618.2,45572,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093961,339767.00
04/01/2019 00:45,2,0.000,ALERT,213.29,299.07,60.022,1554093905,"201051344000569","174011545737251",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,1266600.9,1266600.9,13790,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554093963,339768.00
04/01/2019 00:45,2,0.000,ALERT,213.74,298.47,60.033,1554093905,"179051228000119","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,53855.9,53855.9,13872,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554093965,339769.00
04/01/2019 01:00,2,0.000,ALERT,213.29,299.07,59.996,1554094805,"201051344000579","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14240,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094808,339770.00
04/01/2019 01:00,2,0.000,ALERT,213.06,295.76,60.017,1554094805,"201051344001025","174011545737251",0.00,-3.50,0,293.66,298.77,0.0,0.0,0.000,1248770.6,1248770.6,22165,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094809,339771.00
04/01/2019 01:00,2,0.000,ALERT,213.06,296.36,60.006,1554094805,"201051344001093","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1232876.8,1232876.8,22190,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094811,339772.00
04/01/2019 01:00,2,0.000,ALERT,213.29,298.17,60.006,1554094805,"201051344000458","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1249689.7,1249689.7,13982,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094813,339773.00
04/01/2019 01:00,2,0.000,ALERT,213.06,296.96,60.006,1554094805,"201051344000890","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1247389.9,1247389.9,22114,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094815,339774.00
04/01/2019 01:00,2,0.000,ALERT,213.29,298.17,60.006,1554094805,"201051344000988","174011545737251",0.00,-2.00,0,293.36,299.67,0.0,0.0,0.000,966695.8,966695.8,14317,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554094817,339775.00
04/01/2019 01:00,2,0.000,ALERT,213.74,297.57,60.012,1554094805,"201051344000582","174011545737251",0.00,-3.00,0,294.86,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22085,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094818,339776.00
04/01/2019 01:00,2,0.000,ALERT,213.29,298.77,59.990,1554094805,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46036,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094820,339777.00
04/01/2019 01:00,2,0.000,ALERT,213.74,298.77,59.985,1554094805,"201051344000576","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1252977.5,1252977.5,18067,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094822,339778.00
04/01/2019 01:00,2,0.000,ALERT,213.51,298.17,59.996,1554094805,"201051344001158","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14291,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094824,339779.00
04/01/2019 01:00,2,0.000,ALERT,213.29,295.76,59.996,1554094805,"201051344000917","174011545737251",0.00,-1.00,0,292.76,297.57,0.0,0.0,0.000,1244776.3,1244776.3,21959,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094826,339780.00
04/01/2019 01:00,2,0.000,ALERT,213.51,295.76,59.996,1554094805,"201051344000417","174011545737251",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,1001416.9,1001416.9,22168,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094828,339781.00
04/01/2019 01:00,2,0.000,ALERT,213.51,296.36,59.990,1554094805,"201051344000685","174011545737251",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,1249284.1,1249284.1,22170,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094830,339782.00
04/01/2019 01:00,2,0.000,ALERT,213.29,295.46,59.990,1554094805,"201051344000651","174011545737251",0.00,-3.50,0,293.36,297.57,0.0,0.0,0.000,1241951.3,1241951.3,22150,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094831,339783.00
04/01/2019 01:00,2,0.000,ALERT,213.06,298.47,60.028,1554094805,"201051344000594","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1255680.7,1255680.7,45976,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094833,339784.00
04/01/2019 01:00,2,0.000,ALERT,213.51,298.17,59.980,1554094805,"201051344000469","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14269,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094835,339785.00
