ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 01:00,2,0.000,ALERT,213.29,296.66,59.990,1554094805,"201051344000585","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,1254928.2,1254928.2,22205,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094837,339786.00
04/01/2019 01:00,2,0.000,ALERT,213.96,298.17,59.990,1554094805,"201051344000853","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1257685.6,1257685.6,13868,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094839,339787.00
04/01/2019 01:00,2,0.000,ALERT,213.29,296.36,59.948,1554094805,"201051344001145","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22119,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094841,339788.00
04/01/2019 01:00,2,0.000,ALERT,213.29,296.66,59.959,1554094805,"201051344000438","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1250253.8,1250253.8,22155,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554094843,339789.00
04/01/2019 01:00,2,0.000,ALERT,212.61,296.36,59.980,1554094805,"201051344001135","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22109,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094844,339790.00
04/01/2019 01:00,2,0.000,ALERT,213.29,298.17,59.990,1554094805,"201051344000983","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1255874.8,1255874.8,13873,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554094846,339791.00
04/01/2019 01:00,2,0.000,ALERT,213.06,296.06,60.022,1554094805,"201051344001203","174011545737251",0.00,-3.00,0,293.96,299.67,0.0,0.0,0.000,1244994.5,1244994.5,22162,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094848,339792.00
04/01/2019 01:00,2,0.000,ALERT,213.06,296.36,60.001,1554094805,"201051344001230","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1242002.5,1242002.5,21976,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554094850,339793.00
04/01/2019 01:00,2,0.000,ALERT,212.83,296.06,60.001,1554094805,"201051344000646","174011545737251",0.00,-3.00,0,293.36,297.87,0.0,0.0,0.000,1234980.5,1234980.5,22127,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094852,339794.00
04/01/2019 01:00,2,0.000,ALERT,213.51,297.57,59.964,1554094805,"201051344000867","174011545737251",0.00,-1.50,0,295.16,300.27,0.0,0.0,0.000,1233218.9,1233218.9,46054,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554094854,339795.00
04/01/2019 01:00,2,0.000,ALERT,213.96,297.87,59.996,1554094805,"201051344000633","174011545737251",0.00,-3.00,0,293.96,299.67,0.0,0.0,0.000,1231997.9,1231997.9,46103,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554094856,339796.00
04/01/2019 01:00,2,0.000,ALERT,212.61,296.36,60.001,1554094805,"201051344000955","174011545737251",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,1254650.3,1254650.3,22150,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094857,339797.00
04/01/2019 01:00,2,0.000,ALERT,213.51,297.26,59.953,1554094805,"201051344000648","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45610,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554094859,339798.00
04/01/2019 01:00,2,0.000,ALERT,213.74,297.87,60.006,1554094805,"201051344000645","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1250618.2,1250618.2,45574,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554094861,339799.00
04/01/2019 01:00,2,0.000,ALERT,213.29,298.77,60.001,1554094805,"201051344000569","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,1266600.9,1266600.9,13792,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554094863,339800.00
04/01/2019 01:00,2,0.000,ALERT,213.74,297.87,60.001,1554094805,"179051228000119","174011545737251",0.00,0.00,0,294.56,299.67,0.0,0.0,0.000,53855.9,53855.9,13874,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554094865,339801.00
04/01/2019 01:15,2,0.000,ALERT,213.29,299.07,60.049,1554095705,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14242,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095708,339802.00
04/01/2019 01:15,2,0.000,ALERT,212.83,296.06,60.017,1554095705,"201051344001025","174011545737251",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,1248770.6,1248770.6,22167,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095710,339803.00
04/01/2019 01:15,2,0.000,ALERT,213.29,296.96,60.043,1554095705,"201051344001093","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1232876.8,1232876.8,22192,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095711,339804.00
04/01/2019 01:15,2,0.000,ALERT,213.29,298.17,60.043,1554095705,"201051344000458","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1249689.7,1249689.7,13984,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095713,339805.00
04/01/2019 01:15,2,0.000,ALERT,213.06,297.26,60.043,1554095705,"201051344000890","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1247389.9,1247389.9,22116,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095715,339806.00
04/01/2019 01:15,2,0.000,ALERT,213.06,297.87,60.043,1554095705,"201051344000988","174011545737251",0.00,-2.00,0,293.36,299.37,0.0,0.0,0.000,966695.8,966695.8,14319,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095717,339807.00
04/01/2019 01:15,2,0.000,ALERT,213.51,297.57,60.033,1554095705,"201051344000582","174011545737251",0.00,-3.00,0,295.46,298.77,0.0,0.0,0.000,1226697.3,1226697.3,22087,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095719,339808.00
04/01/2019 01:15,2,0.000,ALERT,213.06,298.77,60.070,1554095705,"201051344000868","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1234786.3,1234786.3,46038,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095721,339809.00
04/01/2019 01:15,2,0.000,ALERT,213.51,298.47,60.017,1554095705,"201051344000576","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1252977.5,1252977.5,18069,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095723,339810.00
04/01/2019 01:15,2,0.000,ALERT,213.29,298.17,60.022,1554095705,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1229945.2,1229945.2,14293,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095725,339811.00
04/01/2019 01:15,2,0.000,ALERT,213.29,296.36,60.049,1554095705,"201051344000917","174011545737251",0.00,-1.00,0,293.36,297.57,0.0,0.0,0.000,1244776.3,1244776.3,21961,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095726,339812.00
04/01/2019 01:15,2,0.000,ALERT,213.29,296.06,60.028,1554095705,"201051344000417","174011545737251",0.00,-3.00,0,293.96,297.57,0.0,0.0,0.000,1001416.9,1001416.9,22170,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095728,339813.00
04/01/2019 01:15,2,0.000,ALERT,213.29,296.66,60.049,1554095705,"201051344000685","174011545737251",0.00,-2.50,0,294.56,298.17,0.0,0.0,0.000,1249284.1,1249284.1,22172,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095730,339814.00
04/01/2019 01:15,2,0.000,ALERT,213.06,295.76,60.033,1554095705,"201051344000651","174011545737251",0.00,-3.50,0,293.96,297.57,0.0,0.0,0.000,1241951.3,1241951.3,22152,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095732,339815.00
04/01/2019 01:15,2,0.000,ALERT,212.83,298.77,60.028,1554095705,"201051344000594","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1255680.7,1255680.7,45978,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095734,339816.00
04/01/2019 01:15,2,0.000,ALERT,213.29,298.17,60.006,1554095705,"201051344000469","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1234318.5,1234318.5,14271,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095736,339817.00
04/01/2019 01:15,2,0.000,ALERT,213.29,296.96,60.043,1554095705,"201051344000585","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1254928.2,1254928.2,22207,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095737,339818.00
04/01/2019 01:15,2,0.000,ALERT,213.74,297.87,60.012,1554095705,"201051344000853","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1257685.6,1257685.6,13870,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095739,339819.00
04/01/2019 01:15,2,0.000,ALERT,213.29,296.66,59.969,1554095705,"201051344001145","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22121,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095741,339820.00
04/01/2019 01:15,2,0.000,ALERT,213.06,296.66,59.980,1554095705,"201051344000438","174011545737251",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,1250253.8,1250253.8,22157,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095743,339821.00
04/01/2019 01:15,2,0.000,ALERT,212.61,296.66,60.017,1554095705,"201051344001135","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22111,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095745,339822.00
04/01/2019 01:15,2,0.000,ALERT,213.06,298.17,60.022,1554095705,"201051344000983","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1255874.8,1255874.8,13875,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095747,339823.00
04/01/2019 01:15,2,0.000,ALERT,213.06,296.36,60.012,1554095705,"201051344001203","174011545737251",0.00,-3.00,0,294.26,299.97,0.0,0.0,0.000,1244994.5,1244994.5,22164,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095748,339824.00
04/01/2019 01:15,2,0.000,ALERT,213.06,296.66,60.012,1554095705,"201051344001230","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1242002.5,1242002.5,21978,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095750,339825.00
04/01/2019 01:15,2,0.000,ALERT,212.83,296.36,60.038,1554095705,"201051344000646","174011545737251",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,1234980.5,1234980.5,22129,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095752,339826.00
04/01/2019 01:15,2,0.000,ALERT,213.29,297.26,60.028,1554095705,"201051344000867","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1233218.9,1233218.9,46056,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095754,339827.00
04/01/2019 01:15,2,0.000,ALERT,213.96,297.87,60.022,1554095705,"201051344000633","174011545737251",0.00,-2.50,0,293.96,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46105,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095756,339828.00
04/01/2019 01:15,2,0.000,ALERT,212.61,296.36,60.017,1554095705,"201051344000955","174011545737251",0.00,-2.50,0,294.56,298.17,0.0,0.0,0.000,1254650.3,1254650.3,22152,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095757,339829.00
04/01/2019 01:15,2,0.000,ALERT,213.29,297.26,60.001,1554095705,"201051344000648","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45612,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095759,339830.00
04/01/2019 01:15,2,0.000,ALERT,213.51,298.17,60.006,1554095705,"201051344000645","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1250618.2,1250618.2,45576,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554095761,339831.00
04/01/2019 01:15,2,0.000,ALERT,213.06,298.47,60.022,1554095705,"201051344000569","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1266600.9,1266600.9,13794,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554095763,339832.00
04/01/2019 01:15,2,0.000,ALERT,213.51,297.57,60.022,1554095705,"179051228000119","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,53855.9,53855.9,13876,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554095765,339833.00
04/01/2019 01:30,2,0.000,ALERT,213.06,298.77,60.001,1554096605,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1266319.3,1266319.3,14244,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096608,339834.00
04/01/2019 01:30,2,0.000,ALERT,212.38,295.46,59.959,1554096605,"201051344001025","174011545737251",0.00,-3.00,0,293.66,299.07,0.0,0.0,0.000,1248770.6,1248770.6,22169,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096610,339835.00
04/01/2019 01:30,2,0.000,ALERT,212.38,296.06,60.006,1554096605,"201051344001093","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1232876.8,1232876.8,22194,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554096612,339836.00
04/01/2019 01:30,2,0.000,ALERT,213.06,298.17,60.001,1554096605,"201051344000458","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1249689.7,1249689.7,13986,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554096613,339837.00
04/01/2019 01:30,2,0.000,ALERT,212.61,296.66,60.033,1554096605,"201051344000890","174011545737251",0.00,-2.50,0,294.86,299.67,0.0,0.0,0.000,1247389.9,1247389.9,22118,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096615,339838.00
04/01/2019 01:30,2,0.000,ALERT,212.83,297.87,59.964,1554096605,"201051344000988","174011545737251",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,966695.8,966695.8,14321,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554096617,339839.00
04/01/2019 01:30,2,0.000,ALERT,213.06,296.96,60.001,1554096605,"201051344000582","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1226697.3,1226697.3,22089,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096619,339840.00
04/01/2019 01:30,2,0.000,ALERT,212.83,298.47,60.033,1554096605,"201051344000868","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1234786.3,1234786.3,46040,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096621,339841.00
04/01/2019 01:30,2,0.000,ALERT,213.51,298.47,60.006,1554096605,"201051344000576","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1252977.5,1252977.5,18071,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096622,339842.00
04/01/2019 01:30,2,0.000,ALERT,213.06,297.87,60.043,1554096605,"201051344001158","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14295,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096624,339843.00
04/01/2019 01:30,2,0.000,ALERT,212.83,295.76,60.001,1554096605,"201051344000917","174011545737251",0.00,-1.00,0,292.76,297.87,0.0,0.0,0.000,1244776.3,1244776.3,21963,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096626,339844.00
04/01/2019 01:30,2,0.000,ALERT,212.83,295.46,60.006,1554096605,"201051344000417","174011545737251",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,1001416.9,1001416.9,22172,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554096628,339845.00
04/01/2019 01:30,2,0.000,ALERT,212.83,296.06,60.006,1554096605,"201051344000685","174011545737251",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,1249284.1,1249284.1,22174,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096630,339846.00
04/01/2019 01:30,2,0.000,ALERT,212.83,295.76,60.006,1554096605,"201051344000651","174011545737251",0.00,-3.50,0,293.66,297.57,0.0,0.0,0.000,1241951.3,1241951.3,22154,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554096631,339847.00
04/01/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1554096605,"201051344000594","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1255680.7,1255680.7,45980,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096633,339848.00
04/01/2019 01:30,2,0.000,ALERT,213.06,298.17,60.001,1554096605,"201051344000469","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1234318.5,1234318.5,14273,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096635,339849.00
04/01/2019 01:30,2,0.000,ALERT,212.83,296.66,60.006,1554096605,"201051344000585","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,1254928.2,1254928.2,22209,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096637,339850.00
04/01/2019 01:30,2,0.000,ALERT,213.51,297.87,60.001,1554096605,"201051344000853","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1257685.6,1257685.6,13872,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096639,339851.00
04/01/2019 01:30,2,0.000,ALERT,212.83,296.36,60.012,1554096605,"201051344001145","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22123,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096641,339852.00
04/01/2019 01:30,2,0.000,ALERT,212.83,296.06,60.006,1554096605,"201051344000438","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1250253.8,1250253.8,22159,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096643,339853.00
04/01/2019 01:30,2,0.000,ALERT,212.16,295.76,60.028,1554096605,"201051344001135","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22113,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096645,339854.00
04/01/2019 01:30,2,0.000,ALERT,213.06,298.17,60.006,1554096605,"201051344000983","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1255874.8,1255874.8,13877,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096646,339855.00
04/01/2019 01:30,2,0.000,ALERT,212.61,295.76,60.006,1554096605,"201051344001203","174011545737251",0.00,-3.00,0,293.96,299.67,0.0,0.0,0.000,1244994.5,1244994.5,22166,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554096648,339856.00
04/01/2019 01:30,2,0.000,ALERT,212.38,296.06,60.022,1554096605,"201051344001230","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1242002.5,1242002.5,21980,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096650,339857.00
04/01/2019 01:30,2,0.000,ALERT,212.38,295.76,59.985,1554096605,"201051344000646","174011545737251",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,1234980.5,1234980.5,22131,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554096652,339858.00
04/01/2019 01:30,2,0.000,ALERT,213.29,297.57,60.012,1554096605,"201051344000867","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1233218.9,1233218.9,46058,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554096654,339859.00
04/01/2019 01:30,2,0.000,ALERT,213.74,297.87,59.980,1554096605,"201051344000633","174011545737251",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46107,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096655,339860.00
04/01/2019 01:30,2,0.000,ALERT,212.16,296.06,60.012,1554096605,"201051344000955","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1254650.3,1254650.3,22154,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096657,339861.00
04/01/2019 01:30,2,0.000,ALERT,213.06,297.26,60.017,1554096605,"201051344000648","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1245897.0,1245897.0,45614,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096659,339862.00
04/01/2019 01:30,2,0.000,ALERT,213.29,297.87,60.028,1554096605,"201051344000645","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1250618.2,1250618.2,45578,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096661,339863.00
04/01/2019 01:30,2,0.000,ALERT,213.06,298.47,60.022,1554096605,"201051344000569","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1266600.9,1266600.9,13796,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554096663,339864.00
04/01/2019 01:30,2,0.000,ALERT,213.29,297.57,60.022,1554096605,"179051228000119","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,53855.9,53855.9,13878,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554096665,339865.00
04/01/2019 01:45,2,0.000,ALERT,213.29,298.77,60.038,1554097505,"201051344000579","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1266319.3,1266319.3,14246,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097508,339866.00
04/01/2019 01:45,2,0.000,ALERT,213.06,295.76,60.017,1554097505,"201051344001025","174011545737251",0.00,-3.00,0,293.66,298.77,0.0,0.0,0.000,1248770.6,1248770.6,22171,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097510,339867.00
04/01/2019 01:45,2,0.000,ALERT,213.29,296.66,60.038,1554097505,"201051344001093","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1232876.8,1232876.8,22196,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097511,339868.00
04/01/2019 01:45,2,0.000,ALERT,213.29,298.17,60.043,1554097505,"201051344000458","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1249689.7,1249689.7,13988,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097513,339869.00
04/01/2019 01:45,2,0.000,ALERT,213.06,296.96,60.049,1554097505,"201051344000890","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1247389.9,1247389.9,22120,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097515,339870.00
04/01/2019 01:45,2,0.000,ALERT,213.29,298.17,60.028,1554097505,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.37,0.0,0.0,0.000,966695.8,966695.8,14323,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097517,339871.00
04/01/2019 01:45,2,0.000,ALERT,213.74,297.57,60.038,1554097505,"201051344000582","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22091,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097519,339872.00
04/01/2019 01:45,2,0.000,ALERT,213.29,298.77,60.049,1554097505,"201051344000868","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1234786.3,1234786.3,46042,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097521,339873.00
04/01/2019 01:45,2,0.000,ALERT,213.74,298.77,60.043,1554097505,"201051344000576","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1252977.5,1252977.5,18073,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097522,339874.00
04/01/2019 01:45,2,0.000,ALERT,213.51,298.17,60.038,1554097505,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1229945.2,1229945.2,14297,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097524,339875.00
04/01/2019 01:45,2,0.000,ALERT,213.51,296.36,60.043,1554097505,"201051344000917","174011545737251",0.00,-1.00,0,293.06,297.57,0.0,0.0,0.000,1244776.3,1244776.3,21965,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097526,339876.00
04/01/2019 01:45,2,0.000,ALERT,213.51,296.06,60.001,1554097505,"201051344000417","174011545737251",0.00,-2.50,0,293.66,297.57,0.0,0.0,0.000,1001416.9,1001416.9,22174,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097528,339877.00
04/01/2019 01:45,2,0.000,ALERT,213.51,296.96,60.043,1554097505,"201051344000685","174011545737251",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,1249284.1,1249284.1,22176,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097530,339878.00
04/01/2019 01:45,2,0.000,ALERT,213.29,296.06,60.033,1554097505,"201051344000651","174011545737251",0.00,-3.50,0,293.36,297.57,0.0,0.0,0.000,1241951.3,1241951.3,22156,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097531,339879.00
04/01/2019 01:45,2,0.000,ALERT,213.06,298.77,60.028,1554097505,"201051344000594","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1255680.7,1255680.7,45982,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097533,339880.00
04/01/2019 01:45,2,0.000,ALERT,213.51,298.17,60.043,1554097505,"201051344000469","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1234318.5,1234318.5,14275,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097535,339881.00
04/01/2019 01:45,2,0.000,ALERT,213.51,296.96,60.043,1554097505,"201051344000585","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1254928.2,1254928.2,22211,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097537,339882.00
04/01/2019 01:45,2,0.000,ALERT,213.96,297.87,59.996,1554097505,"201051344000853","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1257685.6,1257685.6,13874,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097539,339883.00
04/01/2019 01:45,2,0.000,ALERT,213.51,297.26,60.038,1554097505,"201051344001145","174011545737251",0.00,-2.50,0,294.26,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22125,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097541,339884.00
04/01/2019 01:45,2,0.000,ALERT,208.54,290.65,60.049,1554097505,"201051344000438","174011545737251",0.00,-3.00,0,284.04,298.77,0.0,0.0,0.000,1250253.8,1250253.8,22161,0,0,0,L,1122011218,1,119.75,119.07,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097542,339885.00
04/01/2019 01:45,2,0.000,ALERT,211.70,295.16,60.022,1554097505,"201051344001135","174011545737251",0.00,-2.00,0,283.74,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22115,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097544,339886.00
04/01/2019 01:45,2,0.000,ALERT,212.16,296.96,60.038,1554097505,"201051344000983","174011545737251",0.00,-1.50,0,285.84,300.27,0.0,0.0,0.000,1255874.8,1255874.8,13879,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097546,339887.00
04/01/2019 01:45,2,0.000,ALERT,212.16,294.86,60.070,1554097505,"201051344001203","174011545737251",0.00,-3.00,0,283.74,299.67,0.0,0.0,0.000,1244994.5,1244994.5,22168,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097548,339888.00
04/01/2019 01:45,2,0.000,ALERT,212.16,295.76,60.065,1554097505,"201051344001230","174011545737251",0.00,-2.50,0,283.74,298.47,0.0,0.0,0.000,1242002.5,1242002.5,21982,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097550,339889.00
04/01/2019 01:45,2,0.000,ALERT,211.70,294.86,60.017,1554097505,"201051344000646","174011545737251",0.00,-2.50,0,283.14,297.87,0.0,0.0,0.000,1234980.5,1234980.5,22133,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097552,339890.00
04/01/2019 01:45,2,0.000,ALERT,212.38,296.06,60.033,1554097505,"201051344000867","174011545737251",0.00,-1.00,0,284.64,299.97,0.0,0.0,0.000,1233218.9,1233218.9,46060,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097553,339891.00
04/01/2019 01:45,2,0.000,ALERT,212.83,296.36,60.022,1554097505,"201051344000633","174011545737251",0.00,-2.50,0,283.74,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46109,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097555,339892.00
04/01/2019 01:45,2,0.000,ALERT,211.48,295.16,60.033,1554097505,"201051344000955","174011545737251",0.00,-2.00,0,283.44,298.17,0.0,0.0,0.000,1254650.3,1254650.3,22156,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554097557,339893.00
04/01/2019 01:45,2,0.000,ALERT,212.16,295.76,60.033,1554097505,"201051344000648","174011545737251",0.00,-3.00,0,284.64,299.67,0.0,0.0,0.000,1245897.0,1245897.0,45616,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097559,339894.00
04/01/2019 01:45,2,0.000,ALERT,212.61,296.66,60.043,1554097505,"201051344000645","174011545737251",0.00,-1.50,0,285.24,299.67,0.0,0.0,0.000,1250618.2,1250618.2,45580,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097561,339895.00
04/01/2019 01:45,2,0.000,ALERT,212.16,297.26,60.012,1554097505,"201051344000569","174011545737251",0.00,-1.50,0,285.84,300.87,0.0,0.0,0.000,1266600.9,1266600.9,13798,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554097563,339896.00
04/01/2019 01:45,2,0.000,ALERT,212.38,296.36,60.017,1554097505,"179051228000119","174011545737251",0.00,0.50,0,284.34,299.37,0.0,0.0,0.000,53855.9,53855.9,13880,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554097564,339897.00
04/01/2019 02:00,2,0.000,ALERT,213.51,299.37,60.017,1554098406,"201051344000579","174011545737251",0.00,-2.00,0,286.14,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14248,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098408,339898.00
04/01/2019 02:00,2,0.000,ALERT,213.06,296.36,60.012,1554098406,"201051344001025","174011545737251",0.00,-3.00,0,283.44,299.07,0.0,0.0,0.000,1248770.6,1248770.6,22173,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098410,339899.00
04/01/2019 02:00,2,0.000,ALERT,213.29,296.66,59.996,1554098406,"201051344001093","174011545737251",0.00,-1.50,0,283.44,298.17,0.0,0.0,0.000,1232876.8,1232876.8,22198,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098412,339900.00
04/01/2019 02:00,2,0.000,ALERT,213.29,298.77,60.022,1554098406,"201051344000458","174011545737251",0.00,-0.50,0,285.54,300.87,0.0,0.0,0.000,1249689.7,1249689.7,13990,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098414,339901.00
04/01/2019 02:00,2,0.000,ALERT,213.06,297.26,60.012,1554098406,"201051344000890","174011545737251",0.00,-2.50,0,284.34,299.37,0.0,0.0,0.000,1247389.9,1247389.9,22122,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098416,339902.00
04/01/2019 02:00,2,0.000,ALERT,213.29,298.47,60.017,1554098406,"201051344000988","174011545737251",0.00,-1.50,0,283.14,299.67,0.0,0.0,0.000,966695.8,966695.8,14325,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098417,339903.00
04/01/2019 02:00,2,0.000,ALERT,213.74,297.87,60.022,1554098406,"201051344000582","174011545737251",0.00,-3.00,0,284.34,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22093,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098419,339904.00
04/01/2019 02:00,2,0.000,ALERT,213.51,299.07,60.006,1554098406,"201051344000868","174011545737251",0.00,-2.00,0,286.14,300.57,0.0,0.0,0.000,1234786.3,1234786.3,46044,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554098421,339905.00
04/01/2019 02:00,2,0.000,ALERT,213.96,299.07,60.001,1554098406,"201051344000576","174011545737251",0.00,-2.00,0,285.84,300.27,0.0,0.0,0.000,1252977.5,1252977.5,18075,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098423,339906.00
04/01/2019 02:00,2,0.000,ALERT,213.51,298.47,60.012,1554098406,"201051344001158","174011545737251",0.00,-3.00,0,284.94,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14299,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098425,339907.00
04/01/2019 02:00,2,0.000,ALERT,213.29,296.06,59.996,1554098406,"201051344000917","174011545737251",0.00,-1.00,0,282.54,297.87,0.0,0.0,0.000,1244776.3,1244776.3,21967,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098427,339908.00
04/01/2019 02:00,2,0.000,ALERT,213.51,296.36,60.006,1554098406,"201051344000417","174011545737251",0.00,-3.00,0,283.14,297.87,0.0,0.0,0.000,1001416.9,1001416.9,22176,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098428,339909.00
04/01/2019 02:00,2,0.000,ALERT,213.51,296.66,60.006,1554098406,"201051344000685","174011545737251",0.00,-2.00,0,283.44,298.47,0.0,0.0,0.000,1249284.1,1249284.1,22178,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098430,339910.00
04/01/2019 02:00,2,0.000,ALERT,213.06,296.06,60.017,1554098406,"201051344000651","174011545737251",0.00,-3.50,0,283.14,297.87,0.0,0.0,0.000,1241951.3,1241951.3,22158,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554098432,339911.00
04/01/2019 02:00,2,0.000,ALERT,213.29,299.07,60.001,1554098406,"201051344000594","174011545737251",0.00,-2.50,0,285.24,300.27,0.0,0.0,0.000,1255680.7,1255680.7,45984,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098434,339912.00
04/01/2019 02:00,2,0.000,ALERT,213.51,298.47,60.001,1554098406,"201051344000469","174011545737251",0.00,-2.50,0,284.64,299.67,0.0,0.0,0.000,1234318.5,1234318.5,14277,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098436,339913.00
04/01/2019 02:00,2,0.000,ALERT,213.29,296.66,60.012,1554098406,"201051344000585","174011545737251",0.00,-1.50,0,283.14,298.47,0.0,0.0,0.000,1254928.2,1254928.2,22213,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098438,339914.00
04/01/2019 02:00,2,0.000,ALERT,213.96,298.47,60.033,1554098406,"201051344000853","174011545737251",0.00,-2.00,0,285.24,299.97,0.0,0.0,0.000,1257685.6,1257685.6,13876,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554098439,339915.00
04/01/2019 02:00,2,0.000,ALERT,213.51,296.96,60.028,1554098406,"201051344001145","174011545737251",0.00,-2.50,0,282.24,299.07,0.0,0.0,0.000,1257618.4,1257618.4,22127,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098441,339916.00
04/01/2019 02:00,2,0.000,ALERT,213.29,296.66,60.033,1554098406,"201051344000438","174011545737251",0.00,-3.00,0,293.36,298.77,0.0,0.0,0.000,1250253.8,1250253.8,22163,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554098443,339917.00
04/01/2019 02:00,2,0.000,ALERT,212.83,296.66,60.006,1554098406,"201051344001135","174011545737251",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22117,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098445,339918.00
04/01/2019 02:00,2,0.000,ALERT,213.29,298.77,60.006,1554098406,"201051344000983","174011545737251",0.00,-1.50,0,294.86,300.27,0.0,0.0,0.000,1255874.8,1255874.8,13881,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098447,339919.00
04/01/2019 02:00,2,0.000,ALERT,213.29,296.36,60.006,1554098406,"201051344001203","174011545737251",0.00,-3.00,0,293.36,299.97,0.0,0.0,0.000,1244994.5,1244994.5,22170,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098449,339920.00
04/01/2019 02:00,2,0.000,ALERT,213.29,296.96,60.006,1554098406,"201051344001230","174011545737251",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,1242002.5,1242002.5,21984,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098451,339921.00
04/01/2019 02:00,2,0.000,ALERT,213.06,296.66,60.017,1554098406,"201051344000646","174011545737251",0.00,-3.00,0,292.76,298.17,0.0,0.0,0.000,1234980.5,1234980.5,22135,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554098453,339922.00
04/01/2019 02:00,2,0.000,ALERT,213.74,298.17,60.028,1554098406,"201051344000867","174011545737251",0.00,-0.50,0,293.96,300.27,0.0,0.0,0.000,1233218.9,1233218.9,46062,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554098454,339923.00
04/01/2019 02:00,2,0.000,ALERT,214.19,298.17,60.022,1554098406,"201051344000633","174011545737251",0.00,-2.50,0,292.46,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46111,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098456,339924.00
04/01/2019 02:00,2,0.000,ALERT,212.83,296.96,60.017,1554098406,"201051344000955","174011545737251",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,1254650.3,1254650.3,22158,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098458,339925.00
04/01/2019 02:00,2,0.000,ALERT,213.74,297.87,60.017,1554098406,"201051344000648","174011545737251",0.00,-3.00,0,293.66,299.67,0.0,0.0,0.000,1245897.0,1245897.0,45618,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098460,339926.00
04/01/2019 02:00,2,0.000,ALERT,213.96,298.47,59.996,1554098406,"201051344000645","174011545737251",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,1250618.2,1250618.2,45582,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554098462,339927.00
04/01/2019 02:00,2,0.000,ALERT,213.51,299.07,60.017,1554098406,"201051344000569","174011545737251",0.00,-1.50,0,295.16,300.87,0.0,0.0,0.000,1266600.9,1266600.9,13800,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554098464,339928.00
04/01/2019 02:00,2,0.000,ALERT,213.96,298.47,60.017,1554098406,"179051228000119","174011545737251",0.00,0.00,0,293.06,299.37,0.0,0.0,0.000,53855.9,53855.9,13882,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554098466,339929.00
