ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 02:15,2,0.000,ALERT,213.51,299.37,59.985,1554099305,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14250,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099307,339930.00
04/01/2019 02:15,2,0.000,ALERT,212.83,296.06,59.996,1554099305,"201051344001025","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1248770.6,1248770.6,22175,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099309,339931.00
04/01/2019 02:15,2,0.000,ALERT,213.06,296.36,60.001,1554099305,"201051344001093","174011545737251",0.00,-1.00,0,294.56,298.17,0.0,0.0,0.000,1232876.8,1232876.8,22200,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099311,339932.00
04/01/2019 02:15,2,0.000,ALERT,213.29,298.47,60.022,1554099305,"201051344000458","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1249689.7,1249689.7,13992,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554099313,339933.00
04/01/2019 02:15,2,0.000,ALERT,212.83,297.26,59.985,1554099305,"201051344000890","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1247389.9,1247389.9,22124,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099315,339934.00
04/01/2019 02:15,2,0.000,ALERT,213.06,298.47,59.975,1554099305,"201051344000988","174011545737251",0.00,-1.50,0,293.66,299.67,0.0,0.0,0.000,966695.8,966695.8,14327,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554099316,339935.00
04/01/2019 02:15,2,0.000,ALERT,213.51,297.87,59.980,1554099305,"201051344000582","174011545737251",0.00,-3.00,0,295.76,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22095,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554099318,339936.00
04/01/2019 02:15,2,0.000,ALERT,213.29,299.37,60.001,1554099305,"201051344000868","174011545737251",0.00,-2.00,0,296.36,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46046,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099320,339937.00
04/01/2019 02:15,2,0.000,ALERT,213.74,299.37,60.006,1554099305,"201051344000576","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1252977.5,1252977.5,18077,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099322,339938.00
04/01/2019 02:15,2,0.000,ALERT,213.29,298.47,59.959,1554099305,"201051344001158","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14301,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554099324,339939.00
04/01/2019 02:15,2,0.000,ALERT,213.06,296.36,59.990,1554099305,"201051344000917","174011545737251",0.00,-1.00,0,293.66,297.87,0.0,0.0,0.000,1244776.3,1244776.3,21969,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099326,339940.00
04/01/2019 02:15,2,0.000,ALERT,213.29,296.36,59.980,1554099305,"201051344000417","174011545737251",0.00,-2.50,0,294.26,297.87,0.0,0.0,0.000,1001416.9,1001416.9,22178,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099328,339941.00
04/01/2019 02:15,2,0.000,ALERT,213.29,296.66,59.980,1554099305,"201051344000685","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1249284.1,1249284.1,22180,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099330,339942.00
04/01/2019 02:15,2,0.000,ALERT,213.06,295.76,59.996,1554099305,"201051344000651","174011545737251",0.00,-3.50,0,294.26,297.87,0.0,0.0,0.000,1241951.3,1241951.3,22160,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099331,339943.00
04/01/2019 02:15,2,0.000,ALERT,212.83,299.07,59.953,1554099305,"201051344000594","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1255680.7,1255680.7,45986,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099333,339944.00
04/01/2019 02:15,2,0.000,ALERT,213.51,298.47,60.033,1554099305,"201051344000469","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1234318.5,1234318.5,14279,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099335,339945.00
04/01/2019 02:15,2,0.000,ALERT,213.29,296.96,59.996,1554099305,"201051344000585","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1254928.2,1254928.2,22215,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099337,339946.00
04/01/2019 02:15,2,0.000,ALERT,213.96,298.47,60.006,1554099305,"201051344000853","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1257685.6,1257685.6,13878,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554099339,339947.00
04/01/2019 02:15,2,0.000,ALERT,213.29,296.96,59.996,1554099305,"201051344001145","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1257618.4,1257618.4,22129,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099341,339948.00
04/01/2019 02:15,2,0.000,ALERT,213.29,296.96,59.969,1554099305,"201051344000438","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,1250253.8,1250253.8,22165,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099342,339949.00
04/01/2019 02:15,2,0.000,ALERT,212.83,296.96,60.012,1554099305,"201051344001135","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1237246.2,1237246.2,22119,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099344,339950.00
04/01/2019 02:15,2,0.000,ALERT,213.29,298.77,60.001,1554099305,"201051344000983","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1255874.8,1255874.8,13883,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099346,339951.00
04/01/2019 02:15,2,0.000,ALERT,213.06,296.36,60.006,1554099305,"201051344001203","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1244994.5,1244994.5,22172,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099348,339952.00
04/01/2019 02:15,2,0.000,ALERT,213.06,296.96,60.006,1554099305,"201051344001230","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1242002.5,1242002.5,21986,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099350,339953.00
04/01/2019 02:15,2,0.000,ALERT,212.83,296.96,59.990,1554099305,"201051344000646","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1234980.5,1234980.5,22137,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099351,339954.00
04/01/2019 02:15,2,0.000,ALERT,213.74,298.17,60.006,1554099305,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1233218.9,1233218.9,46064,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554099353,339955.00
04/01/2019 02:15,2,0.000,ALERT,213.96,298.47,60.001,1554099305,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46113,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099355,339956.00
04/01/2019 02:15,2,0.000,ALERT,212.83,297.26,60.006,1554099305,"201051344000955","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,1254650.3,1254650.3,22160,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099357,339957.00
04/01/2019 02:15,2,0.000,ALERT,213.29,297.87,60.006,1554099305,"201051344000648","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45620,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099359,339958.00
04/01/2019 02:15,2,0.000,ALERT,213.96,298.47,60.022,1554099305,"201051344000645","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1250618.2,1250618.2,45584,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099360,339959.00
04/01/2019 02:15,2,0.000,ALERT,213.51,299.37,60.001,1554099305,"201051344000569","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1266600.9,1266600.9,13802,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554099362,339960.00
04/01/2019 02:15,2,0.000,ALERT,213.74,298.47,60.012,1554099305,"179051228000119","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,53855.9,53855.9,13884,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554099364,339961.00
04/01/2019 02:30,2,0.000,ALERT,213.51,299.37,59.990,1554100205,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14252,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100208,339962.00
04/01/2019 02:30,2,0.000,ALERT,212.83,296.06,60.001,1554100205,"201051344001025","174011545737251",0.00,-3.00,0,293.66,299.07,0.0,0.0,0.000,1248770.6,1248770.6,22177,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100210,339963.00
04/01/2019 02:30,2,0.000,ALERT,213.06,296.96,59.996,1554100205,"201051344001093","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1232876.8,1232876.8,22202,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100211,339964.00
04/01/2019 02:30,2,0.000,ALERT,213.29,298.77,60.001,1554100205,"201051344000458","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1249689.7,1249689.7,13994,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100213,339965.00
04/01/2019 02:30,2,0.000,ALERT,212.83,297.26,59.996,1554100205,"201051344000890","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1247389.9,1247389.9,22126,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100215,339966.00
04/01/2019 02:30,2,0.000,ALERT,213.06,298.77,60.001,1554100205,"201051344000988","174011545737251",0.00,-1.50,0,293.66,299.97,0.0,0.0,0.000,966695.8,966695.8,14329,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100217,339967.00
04/01/2019 02:30,2,0.000,ALERT,213.29,297.87,60.012,1554100205,"201051344000582","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22097,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100219,339968.00
04/01/2019 02:30,2,0.000,ALERT,213.29,299.37,59.996,1554100205,"201051344000868","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46048,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100221,339969.00
04/01/2019 02:30,2,0.000,ALERT,213.74,299.37,59.990,1554100205,"201051344000576","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1252977.5,1252977.5,18079,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100223,339970.00
04/01/2019 02:30,2,0.000,ALERT,213.29,298.47,59.996,1554100205,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1229945.2,1229945.2,14303,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100224,339971.00
04/01/2019 02:30,2,0.000,ALERT,213.06,296.36,60.006,1554100205,"201051344000917","174011545737251",0.00,-1.00,0,293.06,297.87,0.0,0.0,0.000,1244776.3,1244776.3,21971,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100226,339972.00
04/01/2019 02:30,2,0.000,ALERT,213.06,296.36,60.001,1554100205,"201051344000417","174011545737251",0.00,-2.50,0,293.96,297.87,0.0,0.0,0.000,1001416.9,1001416.9,22180,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100228,339973.00
04/01/2019 02:30,2,0.000,ALERT,213.51,296.96,60.006,1554100205,"201051344000685","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1249284.1,1249284.1,22182,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100230,339974.00
04/01/2019 02:30,2,0.000,ALERT,213.06,296.06,60.006,1554100205,"201051344000651","174011545737251",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,1241951.3,1241951.3,22162,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100232,339975.00
04/01/2019 02:30,2,0.000,ALERT,212.83,299.07,60.006,1554100205,"201051344000594","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1255680.7,1255680.7,45988,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100234,339976.00
04/01/2019 02:30,2,0.000,ALERT,213.29,298.47,59.996,1554100205,"201051344000469","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14281,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100235,339977.00
04/01/2019 02:30,2,0.000,ALERT,213.06,297.26,60.028,1554100205,"201051344000585","174011545737251",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,1254928.2,1254928.2,22217,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100237,339978.00
04/01/2019 02:30,2,0.000,ALERT,213.74,298.47,60.033,1554100205,"201051344000853","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1257685.6,1257685.6,13880,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100239,339979.00
04/01/2019 02:30,2,0.000,ALERT,213.29,297.26,60.033,1554100205,"201051344001145","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1257618.4,1257618.4,22131,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100241,339980.00
04/01/2019 02:30,2,0.000,ALERT,213.29,297.26,60.017,1554100205,"201051344000438","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1250253.8,1250253.8,22167,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100243,339981.00
04/01/2019 02:30,2,0.000,ALERT,212.61,297.26,60.028,1554100205,"201051344001135","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1237246.2,1237246.2,22121,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100245,339982.00
04/01/2019 02:30,2,0.000,ALERT,213.06,298.47,60.033,1554100205,"201051344000983","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1255874.8,1255874.8,13885,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100247,339983.00
04/01/2019 02:30,2,0.000,ALERT,213.06,296.66,60.038,1554100205,"201051344001203","174011545737251",0.00,-3.00,0,294.26,300.27,0.0,0.0,0.000,1244994.5,1244994.5,22174,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100249,339984.00
04/01/2019 02:30,2,0.000,ALERT,212.83,296.96,60.033,1554100205,"201051344001230","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1242002.5,1242002.5,21988,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100250,339985.00
04/01/2019 02:30,2,0.000,ALERT,212.61,296.66,60.028,1554100205,"201051344000646","174011545737251",0.00,-3.00,0,293.66,298.17,0.0,0.0,0.000,1234980.5,1234980.5,22139,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100252,339986.00
04/01/2019 02:30,2,0.000,ALERT,213.51,297.87,60.033,1554100205,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,1233218.9,1233218.9,46066,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100254,339987.00
04/01/2019 02:30,2,0.000,ALERT,213.96,298.17,60.033,1554100205,"201051344000633","174011545737251",0.00,-2.50,0,294.26,299.97,0.0,0.0,0.000,1231997.9,1231997.9,46115,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100256,339988.00
04/01/2019 02:30,2,0.000,ALERT,212.61,296.96,60.049,1554100205,"201051344000955","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1254650.3,1254650.3,22162,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100258,339989.00
04/01/2019 02:30,2,0.000,ALERT,213.29,297.87,59.985,1554100205,"201051344000648","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1245897.0,1245897.0,45622,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554100260,339990.00
04/01/2019 02:30,2,0.000,ALERT,213.51,298.17,60.033,1554100205,"201051344000645","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1250618.2,1250618.2,45586,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100262,339991.00
04/01/2019 02:30,2,0.000,ALERT,213.29,299.07,60.028,1554100205,"201051344000569","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,1266600.9,1266600.9,13804,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554100264,339992.00
04/01/2019 02:30,2,0.000,ALERT,213.51,297.87,60.028,1554100205,"179051228000119","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,53855.9,53855.9,13886,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554100266,339993.00
04/01/2019 02:45,2,0.000,ALERT,213.29,299.07,60.022,1554101105,"201051344000579","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14254,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554101107,339994.00
04/01/2019 02:45,2,0.000,ALERT,213.06,296.36,60.001,1554101105,"201051344001025","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1248770.6,1248770.6,22179,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101109,339995.00
04/01/2019 02:45,2,0.000,ALERT,213.06,296.96,60.006,1554101105,"201051344001093","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1232876.8,1232876.8,22204,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101111,339996.00
04/01/2019 02:45,2,0.000,ALERT,213.06,298.47,60.012,1554101105,"201051344000458","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1249689.7,1249689.7,13996,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101113,339997.00
04/01/2019 02:45,2,0.000,ALERT,213.06,297.57,60.017,1554101105,"201051344000890","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1247389.9,1247389.9,22128,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101114,339998.00
04/01/2019 02:45,2,0.000,ALERT,213.06,298.17,60.017,1554101105,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.97,0.0,0.0,0.000,966695.8,966695.8,14331,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101116,339999.00
04/01/2019 02:45,2,0.000,ALERT,213.74,298.17,60.017,1554101105,"201051344000582","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1226697.3,1226697.3,22099,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101118,340000.00
04/01/2019 02:45,2,0.000,ALERT,213.06,299.07,60.033,1554101105,"201051344000868","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46050,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554101120,340001.00
04/01/2019 02:45,2,0.000,ALERT,213.74,299.07,60.033,1554101105,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1252977.5,1252977.5,18081,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101122,340002.00
04/01/2019 02:45,2,0.000,ALERT,213.29,298.47,60.028,1554101105,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1229945.2,1229945.2,14305,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554101124,340003.00
04/01/2019 02:45,2,0.000,ALERT,213.06,296.66,60.033,1554101105,"201051344000917","174011545737251",0.00,-0.50,0,293.96,298.17,0.0,0.0,0.000,1244776.3,1244776.3,21973,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101126,340004.00
04/01/2019 02:45,2,0.000,ALERT,213.29,296.66,60.022,1554101105,"201051344000417","174011545737251",0.00,-2.50,0,294.56,297.87,0.0,0.0,0.000,1001416.9,1001416.9,22182,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101127,340005.00
04/01/2019 02:45,2,0.000,ALERT,213.29,296.96,60.033,1554101105,"201051344000685","174011545737251",0.00,-2.00,0,295.16,298.47,0.0,0.0,0.000,1249284.1,1249284.1,22184,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554101129,340006.00
04/01/2019 02:45,2,0.000,ALERT,213.06,296.36,60.033,1554101105,"201051344000651","174011545737251",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,1241951.3,1241951.3,22164,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101131,340007.00
04/01/2019 02:45,2,0.000,ALERT,212.83,299.07,60.038,1554101105,"201051344000594","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1255680.7,1255680.7,45990,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101133,340008.00
04/01/2019 02:45,2,0.000,ALERT,213.29,298.47,60.043,1554101105,"201051344000469","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14283,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101135,340009.00
04/01/2019 02:45,2,0.000,ALERT,213.29,297.26,60.038,1554101105,"201051344000585","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1254928.2,1254928.2,22219,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101137,340010.00
04/01/2019 02:45,2,0.000,ALERT,213.74,298.47,60.049,1554101105,"201051344000853","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1257685.6,1257685.6,13882,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101138,340011.00
04/01/2019 02:45,2,0.000,ALERT,213.29,297.26,60.038,1554101105,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1257618.4,1257618.4,22133,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101140,340012.00
04/01/2019 02:45,2,0.000,ALERT,213.29,297.26,60.043,1554101105,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1250253.8,1250253.8,22169,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101142,340013.00
04/01/2019 02:45,2,0.000,ALERT,212.83,297.26,59.996,1554101105,"201051344001135","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1237246.2,1237246.2,22123,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101144,340014.00
04/01/2019 02:45,2,0.000,ALERT,213.29,298.77,60.043,1554101105,"201051344000983","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1255874.8,1255874.8,13887,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101146,340015.00
04/01/2019 02:45,2,0.000,ALERT,213.06,296.66,60.038,1554101105,"201051344001203","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1244994.5,1244994.5,22176,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101148,340016.00
04/01/2019 02:45,2,0.000,ALERT,212.83,297.26,60.043,1554101105,"201051344001230","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1242002.5,1242002.5,21990,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101149,340017.00
04/01/2019 02:45,2,0.000,ALERT,212.83,296.96,60.054,1554101105,"201051344000646","174011545737251",0.00,-3.00,0,294.56,298.17,0.0,0.0,0.000,1234980.5,1234980.5,22141,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101151,340018.00
04/01/2019 02:45,2,0.000,ALERT,213.29,297.57,60.038,1554101105,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1233218.9,1233218.9,46068,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101153,340019.00
04/01/2019 02:45,2,0.000,ALERT,213.74,298.17,60.038,1554101105,"201051344000633","174011545737251",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,1231997.9,1231997.9,46117,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101155,340020.00
04/01/2019 02:45,2,0.000,ALERT,212.61,297.26,60.033,1554101105,"201051344000955","174011545737251",0.00,-2.00,0,295.16,298.47,0.0,0.0,0.000,1254650.3,1254650.3,22164,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101157,340021.00
04/01/2019 02:45,2,0.000,ALERT,213.06,297.87,60.033,1554101105,"201051344000648","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45624,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101159,340022.00
04/01/2019 02:45,2,0.000,ALERT,213.74,298.77,60.028,1554101105,"201051344000645","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1250618.2,1250618.2,45588,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101160,340023.00
04/01/2019 02:45,2,0.000,ALERT,213.29,299.37,60.065,1554101105,"201051344000569","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1266600.9,1266600.9,13806,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554101162,340024.00
04/01/2019 02:45,2,0.000,ALERT,213.74,298.17,60.038,1554101105,"179051228000119","174011545737251",0.00,0.50,0,294.26,299.67,0.0,0.0,0.000,53855.9,53855.9,13888,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554101164,340025.00
04/01/2019 03:00,2,0.000,ALERT,213.29,299.07,59.959,1554102006,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14256,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102008,340026.00
04/01/2019 03:00,2,0.000,ALERT,212.61,296.06,60.006,1554102006,"201051344001025","174011545737251",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,1248770.6,1248770.6,22181,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102010,340027.00
04/01/2019 03:00,2,0.000,ALERT,212.83,296.96,60.012,1554102006,"201051344001093","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1232876.8,1232876.8,22206,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102012,340028.00
04/01/2019 03:00,2,0.000,ALERT,213.06,298.17,59.975,1554102006,"201051344000458","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1249689.7,1249689.7,13998,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102014,340029.00
04/01/2019 03:00,2,0.000,ALERT,212.83,297.57,60.001,1554102006,"201051344000890","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1247389.9,1247389.9,22130,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102015,340030.00
04/01/2019 03:00,2,0.000,ALERT,213.29,298.17,59.996,1554102006,"201051344000988","174011545737251",0.00,-1.50,0,293.66,299.67,0.0,0.0,0.000,966695.8,966695.8,14333,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102017,340031.00
04/01/2019 03:00,2,0.000,ALERT,213.51,298.17,60.017,1554102006,"201051344000582","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1226697.3,1226697.3,22101,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102019,340032.00
04/01/2019 03:00,2,0.000,ALERT,213.29,299.07,60.001,1554102006,"201051344000868","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46052,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102021,340033.00
04/01/2019 03:00,2,0.000,ALERT,213.96,299.07,59.990,1554102006,"201051344000576","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1252977.5,1252977.5,18083,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102023,340034.00
04/01/2019 03:00,2,0.000,ALERT,213.51,298.47,60.043,1554102006,"201051344001158","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14307,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102025,340035.00
04/01/2019 03:00,2,0.000,ALERT,213.06,296.66,59.996,1554102006,"201051344000917","174011545737251",0.00,-0.50,0,293.36,298.17,0.0,0.0,0.000,1244776.3,1244776.3,21975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102026,340036.00
04/01/2019 03:00,2,0.000,ALERT,213.06,296.66,60.017,1554102006,"201051344000417","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1001416.9,1001416.9,22184,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102028,340037.00
04/01/2019 03:00,2,0.000,ALERT,213.29,297.26,59.996,1554102006,"201051344000685","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1249284.1,1249284.1,22186,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102030,340038.00
04/01/2019 03:00,2,0.000,ALERT,212.83,296.36,60.006,1554102006,"201051344000651","174011545737251",0.00,-3.50,0,293.96,298.17,0.0,0.0,0.000,1241951.3,1241951.3,22166,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102032,340039.00
04/01/2019 03:00,2,0.000,ALERT,213.06,298.77,60.012,1554102006,"201051344000594","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1255680.7,1255680.7,45992,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102034,340040.00
04/01/2019 03:00,2,0.000,ALERT,213.51,298.47,60.001,1554102006,"201051344000469","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14285,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102035,340041.00
04/01/2019 03:00,2,0.000,ALERT,213.06,297.57,60.006,1554102006,"201051344000585","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1254928.2,1254928.2,22221,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102037,340042.00
04/01/2019 03:00,2,0.000,ALERT,213.96,298.47,60.012,1554102006,"201051344000853","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1257685.6,1257685.6,13884,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102039,340043.00
04/01/2019 03:00,2,0.000,ALERT,213.29,297.57,60.006,1554102006,"201051344001145","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1257618.4,1257618.4,22135,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102041,340044.00
04/01/2019 03:00,2,0.000,ALERT,213.06,297.26,60.022,1554102006,"201051344000438","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1250253.8,1250253.8,22171,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102043,340045.00
04/01/2019 03:00,2,0.000,ALERT,212.61,296.96,60.017,1554102006,"201051344001135","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1237246.2,1237246.2,22125,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102045,340046.00
04/01/2019 03:00,2,0.000,ALERT,213.29,298.47,60.006,1554102006,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1255874.8,1255874.8,13889,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102046,340047.00
04/01/2019 03:00,2,0.000,ALERT,212.83,296.66,60.012,1554102006,"201051344001203","174011545737251",0.00,-2.50,0,294.26,300.57,0.0,0.0,0.000,1244994.5,1244994.5,22178,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102048,340048.00
04/01/2019 03:00,2,0.000,ALERT,213.06,297.57,60.012,1554102006,"201051344001230","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1242002.5,1242002.5,21992,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102050,340049.00
04/01/2019 03:00,2,0.000,ALERT,212.61,296.96,60.001,1554102006,"201051344000646","174011545737251",0.00,-2.50,0,293.96,298.47,0.0,0.0,0.000,1234980.5,1234980.5,22143,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102052,340050.00
04/01/2019 03:00,2,0.000,ALERT,213.74,298.17,60.022,1554102006,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1233218.9,1233218.9,46070,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102054,340051.00
04/01/2019 03:00,2,0.000,ALERT,214.19,298.47,60.017,1554102006,"201051344000633","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1231997.9,1231997.9,46119,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102056,340052.00
04/01/2019 03:00,2,0.000,ALERT,212.38,296.96,60.022,1554102006,"201051344000955","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1254650.3,1254650.3,22166,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102057,340053.00
04/01/2019 03:00,2,0.000,ALERT,213.51,297.87,60.017,1554102006,"201051344000648","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45626,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102059,340054.00
04/01/2019 03:00,2,0.000,ALERT,213.74,298.17,60.022,1554102006,"201051344000645","174011545737251",0.00,-1.00,0,296.66,299.97,0.0,0.0,0.000,1250618.2,1250618.2,45590,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102061,340055.00
04/01/2019 03:00,2,0.000,ALERT,213.51,299.07,60.012,1554102006,"201051344000569","174011545737251",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,1266600.9,1266600.9,13808,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102063,340056.00
04/01/2019 03:00,2,0.000,ALERT,213.96,298.17,60.012,1554102006,"179051228000119","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,53855.9,53855.9,13890,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554102065,340057.00
04/01/2019 03:15,2,0.000,ALERT,212.83,299.07,60.043,1554102905,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14258,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102908,340058.00
04/01/2019 03:15,2,0.000,ALERT,212.61,296.06,60.038,1554102905,"201051344001025","174011545737251",0.00,-2.50,0,293.66,299.37,0.0,0.0,0.000,1248770.6,1248770.6,22183,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102910,340059.00
04/01/2019 03:15,2,0.000,ALERT,212.61,296.66,60.033,1554102905,"201051344001093","174011545737251",0.00,-1.00,0,293.96,298.77,0.0,0.0,0.000,1232876.8,1232876.8,22208,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102911,340060.00
04/01/2019 03:15,2,0.000,ALERT,212.83,298.17,60.033,1554102905,"201051344000458","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1249689.7,1249689.7,14000,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102913,340061.00
04/01/2019 03:15,2,0.000,ALERT,212.38,296.96,60.028,1554102905,"201051344000890","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1247389.9,1247389.9,22132,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102915,340062.00
04/01/2019 03:15,2,0.000,ALERT,212.83,298.17,60.043,1554102905,"201051344000988","174011545737251",0.00,-1.50,0,293.66,299.67,0.0,0.0,0.000,966695.8,966695.8,14335,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102917,340063.00
04/01/2019 03:15,2,0.000,ALERT,212.83,297.26,60.022,1554102905,"201051344000582","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1226697.3,1226697.3,22103,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102919,340064.00
04/01/2019 03:15,2,0.000,ALERT,212.83,298.77,60.001,1554102905,"201051344000868","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46054,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102920,340065.00
04/01/2019 03:15,2,0.000,ALERT,213.51,298.77,60.033,1554102905,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1252977.5,1252977.5,18085,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102922,340066.00
04/01/2019 03:15,2,0.000,ALERT,213.06,298.17,60.033,1554102905,"201051344001158","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14309,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102924,340067.00
04/01/2019 03:15,2,0.000,ALERT,212.61,295.76,60.033,1554102905,"201051344000917","174011545737251",0.00,-0.50,0,292.76,298.17,0.0,0.0,0.000,1244776.3,1244776.3,21977,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102926,340068.00
04/01/2019 03:15,2,0.000,ALERT,212.61,295.46,60.054,1554102905,"201051344000417","174011545737251",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,1001416.9,1001416.9,22186,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102928,340069.00
04/01/2019 03:15,2,0.000,ALERT,212.83,296.06,60.022,1554102905,"201051344000685","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1249284.1,1249284.1,22188,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102929,340070.00
04/01/2019 03:15,2,0.000,ALERT,212.61,295.46,60.033,1554102905,"201051344000651","174011545737251",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,1241951.3,1241951.3,22168,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102931,340071.00
04/01/2019 03:15,2,0.000,ALERT,212.61,299.07,60.028,1554102905,"201051344000594","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1255680.7,1255680.7,45994,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102933,340072.00
04/01/2019 03:15,2,0.000,ALERT,213.06,298.47,60.017,1554102905,"201051344000469","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14287,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102935,340073.00
