ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 03:15,2,0.000,ALERT,212.61,296.36,60.054,1554102905,"201051344000585","174011545737251",0.00,-1.50,0,293.66,298.77,0.0,0.0,0.000,1254928.2,1254928.2,22223,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102937,340074.00
04/01/2019 03:15,2,0.000,ALERT,213.51,298.17,60.022,1554102905,"201051344000853","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1257685.6,1257685.6,13886,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102939,340075.00
04/01/2019 03:15,2,0.000,ALERT,212.83,296.66,60.017,1554102905,"201051344001145","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1257618.4,1257618.4,22137,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102940,340076.00
04/01/2019 03:15,2,0.000,ALERT,212.61,296.36,60.012,1554102905,"201051344000438","174011545737251",0.00,-2.50,0,294.56,299.07,0.0,0.0,0.000,1250253.8,1250253.8,22173,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102942,340077.00
04/01/2019 03:15,2,0.000,ALERT,212.16,296.36,60.012,1554102905,"201051344001135","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1237246.2,1237246.2,22127,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102944,340078.00
04/01/2019 03:15,2,0.000,ALERT,212.83,298.47,60.022,1554102905,"201051344000983","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1255874.8,1255874.8,13891,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102946,340079.00
04/01/2019 03:15,2,0.000,ALERT,212.61,295.76,60.006,1554102905,"201051344001203","174011545737251",0.00,-2.50,0,293.96,300.27,0.0,0.0,0.000,1244994.5,1244994.5,22180,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102948,340080.00
04/01/2019 03:15,2,0.000,ALERT,212.38,296.66,60.001,1554102905,"201051344001230","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1242002.5,1242002.5,21994,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102950,340081.00
04/01/2019 03:15,2,0.000,ALERT,212.16,296.36,60.038,1554102905,"201051344000646","174011545737251",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,1234980.5,1234980.5,22145,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102951,340082.00
04/01/2019 03:15,2,0.000,ALERT,213.06,297.87,60.001,1554102905,"201051344000867","174011545737251",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,1233218.9,1233218.9,46072,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102953,340083.00
04/01/2019 03:15,2,0.000,ALERT,213.51,297.87,59.996,1554102905,"201051344000633","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46121,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102955,340084.00
04/01/2019 03:15,2,0.000,ALERT,212.16,296.66,60.001,1554102905,"201051344000955","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1254650.3,1254650.3,22168,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102957,340085.00
04/01/2019 03:15,2,0.000,ALERT,213.06,297.87,59.990,1554102905,"201051344000648","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45628,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554102959,340086.00
04/01/2019 03:15,2,0.000,ALERT,213.51,298.47,60.001,1554102905,"201051344000645","174011545737251",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,1250618.2,1250618.2,45592,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102961,340087.00
04/01/2019 03:15,2,0.000,ALERT,213.06,299.07,59.996,1554102905,"201051344000569","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1266600.9,1266600.9,13810,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554102963,340088.00
04/01/2019 03:15,2,0.000,ALERT,213.29,297.87,59.990,1554102905,"179051228000119","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,53855.9,53855.9,13892,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554102964,340089.00
04/01/2019 03:30,2,0.000,ALERT,213.29,299.07,60.028,1554103805,"201051344000579","174011545737251",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14260,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103808,340090.00
04/01/2019 03:30,2,0.000,ALERT,212.83,296.36,60.022,1554103805,"201051344001025","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,1248770.6,1248770.6,22185,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554103810,340091.00
04/01/2019 03:30,2,0.000,ALERT,213.06,296.96,60.028,1554103805,"201051344001093","174011545737251",0.00,-1.00,0,294.86,298.17,0.0,0.0,0.000,1232876.8,1232876.8,22210,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103812,340092.00
04/01/2019 03:30,2,0.000,ALERT,213.29,298.47,60.033,1554103805,"201051344000458","174011545737251",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,1249689.7,1249689.7,14002,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103814,340093.00
04/01/2019 03:30,2,0.000,ALERT,213.06,297.57,60.028,1554103805,"201051344000890","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1247389.9,1247389.9,22134,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103815,340094.00
04/01/2019 03:30,2,0.000,ALERT,213.06,298.47,60.001,1554103805,"201051344000988","174011545737251",0.00,-1.50,0,293.66,299.67,0.0,0.0,0.000,966695.8,966695.8,14337,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103817,340095.00
04/01/2019 03:30,2,0.000,ALERT,213.74,297.87,60.012,1554103805,"201051344000582","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22105,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103819,340096.00
04/01/2019 03:30,2,0.000,ALERT,213.29,299.07,60.022,1554103805,"201051344000868","174011545737251",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46056,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103821,340097.00
04/01/2019 03:30,2,0.000,ALERT,213.74,299.07,60.049,1554103805,"201051344000576","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1252977.5,1252977.5,18087,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103823,340098.00
04/01/2019 03:30,2,0.000,ALERT,213.51,298.47,60.059,1554103805,"201051344001158","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14311,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103825,340099.00
04/01/2019 03:30,2,0.000,ALERT,213.29,296.36,60.028,1554103805,"201051344000917","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,1244776.3,1244776.3,21979,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103826,340100.00
04/01/2019 03:30,2,0.000,ALERT,213.06,296.36,60.028,1554103805,"201051344000417","174011545737251",0.00,-2.50,0,293.66,297.57,0.0,0.0,0.000,1001416.9,1001416.9,22188,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103828,340101.00
04/01/2019 03:30,2,0.000,ALERT,213.29,296.96,60.028,1554103805,"201051344000685","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,1249284.1,1249284.1,22190,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554103830,340102.00
04/01/2019 03:30,2,0.000,ALERT,213.06,296.06,60.012,1554103805,"201051344000651","174011545737251",0.00,-3.00,0,293.66,297.87,0.0,0.0,0.000,1241951.3,1241951.3,22170,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103832,340103.00
04/01/2019 03:30,2,0.000,ALERT,212.83,298.77,60.012,1554103805,"201051344000594","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1255680.7,1255680.7,45996,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554103834,340104.00
04/01/2019 03:30,2,0.000,ALERT,213.29,298.17,60.054,1554103805,"201051344000469","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1234318.5,1234318.5,14289,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103836,340105.00
04/01/2019 03:30,2,0.000,ALERT,213.06,296.96,60.017,1554103805,"201051344000585","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1254928.2,1254928.2,22225,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103838,340106.00
04/01/2019 03:30,2,0.000,ALERT,213.74,298.17,60.033,1554103805,"201051344000853","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1257685.6,1257685.6,13888,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103839,340107.00
04/01/2019 03:30,2,0.000,ALERT,213.29,297.26,60.012,1554103805,"201051344001145","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1257618.4,1257618.4,22139,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103841,340108.00
04/01/2019 03:30,2,0.000,ALERT,213.29,296.96,60.022,1554103805,"201051344000438","174011545737251",0.00,-2.50,0,294.56,298.77,0.0,0.0,0.000,1250253.8,1250253.8,22175,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103843,340109.00
04/01/2019 03:30,2,0.000,ALERT,212.61,296.96,60.028,1554103805,"201051344001135","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22129,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554103845,340110.00
04/01/2019 03:30,2,0.000,ALERT,213.06,298.17,60.022,1554103805,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1255874.8,1255874.8,13893,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103847,340111.00
04/01/2019 03:30,2,0.000,ALERT,213.06,296.36,60.028,1554103805,"201051344001203","174011545737251",0.00,-2.50,0,294.26,299.97,0.0,0.0,0.000,1244994.5,1244994.5,22182,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103849,340112.00
04/01/2019 03:30,2,0.000,ALERT,212.83,297.26,60.017,1554103805,"201051344001230","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,1242002.5,1242002.5,21996,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554103850,340113.00
04/01/2019 03:30,2,0.000,ALERT,212.61,296.96,60.038,1554103805,"201051344000646","174011545737251",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,1234980.5,1234980.5,22147,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103852,340114.00
04/01/2019 03:30,2,0.000,ALERT,213.51,297.87,60.043,1554103805,"201051344000867","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1233218.9,1233218.9,46074,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103854,340115.00
04/01/2019 03:30,2,0.000,ALERT,213.96,298.17,60.033,1554103805,"201051344000633","174011545737251",0.00,-2.00,0,294.56,299.67,0.0,0.0,0.000,1231997.9,1231997.9,46123,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103856,340116.00
04/01/2019 03:30,2,0.000,ALERT,212.61,297.26,60.049,1554103805,"201051344000955","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1254650.3,1254650.3,22170,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103858,340117.00
04/01/2019 03:30,2,0.000,ALERT,213.29,297.57,60.054,1554103805,"201051344000648","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45630,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554103859,340118.00
04/01/2019 03:30,2,0.000,ALERT,213.51,298.17,60.049,1554103805,"201051344000645","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1250618.2,1250618.2,45594,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103861,340119.00
04/01/2019 03:30,2,0.000,ALERT,213.29,298.77,60.017,1554103805,"201051344000569","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1266600.9,1266600.9,13812,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554103863,340120.00
04/01/2019 03:30,2,0.000,ALERT,213.51,297.87,60.043,1554103805,"179051228000119","174011545737251",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,53855.9,53855.9,13894,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554103865,340121.00
04/01/2019 03:45,2,0.000,ALERT,212.61,298.77,60.022,1554104705,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14262,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104708,340122.00
04/01/2019 03:45,2,0.000,ALERT,212.16,295.76,60.049,1554104705,"201051344001025","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1248770.6,1248770.6,22187,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104710,340123.00
04/01/2019 03:45,2,0.000,ALERT,212.16,296.36,60.033,1554104705,"201051344001093","174011545737251",0.00,-0.50,0,294.56,298.77,0.0,0.0,0.000,1232876.8,1232876.8,22212,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104711,340124.00
04/01/2019 03:45,2,0.000,ALERT,212.38,298.17,60.012,1554104705,"201051344000458","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1249689.7,1249689.7,14004,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104713,340125.00
04/01/2019 03:45,2,0.000,ALERT,212.16,296.66,60.033,1554104705,"201051344000890","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1247389.9,1247389.9,22136,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554104715,340126.00
04/01/2019 03:45,2,0.000,ALERT,212.38,297.87,60.028,1554104705,"201051344000988","174011545737251",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,966695.8,966695.8,14339,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104717,340127.00
04/01/2019 03:45,2,0.000,ALERT,212.61,297.26,60.028,1554104705,"201051344000582","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1226697.3,1226697.3,22107,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104719,340128.00
04/01/2019 03:45,2,0.000,ALERT,212.61,298.47,60.022,1554104705,"201051344000868","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1234786.3,1234786.3,46058,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104721,340129.00
04/01/2019 03:45,2,0.000,ALERT,213.06,298.47,60.049,1554104705,"201051344000576","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1252977.5,1252977.5,18089,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104722,340130.00
04/01/2019 03:45,2,0.000,ALERT,212.61,297.87,60.065,1554104705,"201051344001158","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14313,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104724,340131.00
04/01/2019 03:45,2,0.000,ALERT,212.38,295.76,60.022,1554104705,"201051344000917","174011545737251",0.00,-0.50,0,293.66,297.87,0.0,0.0,0.000,1244776.3,1244776.3,21981,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554104726,340132.00
04/01/2019 03:45,2,0.000,ALERT,212.38,295.76,60.022,1554104705,"201051344000417","174011545737251",0.00,-2.50,0,294.56,297.87,0.0,0.0,0.000,1001416.9,1001416.9,22190,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104728,340133.00
04/01/2019 03:45,2,0.000,ALERT,212.61,296.36,60.022,1554104705,"201051344000685","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,1249284.1,1249284.1,22192,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554104730,340134.00
04/01/2019 03:45,2,0.000,ALERT,212.16,295.46,60.059,1554104705,"201051344000651","174011545737251",0.00,-3.00,0,294.26,298.17,0.0,0.0,0.000,1241951.3,1241951.3,22172,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104732,340135.00
04/01/2019 03:45,2,0.000,ALERT,212.16,298.47,59.990,1554104705,"201051344000594","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1255680.7,1255680.7,45998,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104733,340136.00
04/01/2019 03:45,2,0.000,ALERT,212.61,297.87,60.033,1554104705,"201051344000469","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1234318.5,1234318.5,14291,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104735,340137.00
04/01/2019 03:45,2,0.000,ALERT,212.16,296.36,60.059,1554104705,"201051344000585","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1254928.2,1254928.2,22227,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104737,340138.00
04/01/2019 03:45,2,0.000,ALERT,213.06,297.87,60.028,1554104705,"201051344000853","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1257685.6,1257685.6,13890,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104739,340139.00
04/01/2019 03:45,2,0.000,ALERT,212.38,296.36,60.022,1554104705,"201051344001145","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1257618.4,1257618.4,22141,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104741,340140.00
04/01/2019 03:45,2,0.000,ALERT,212.16,296.06,60.033,1554104705,"201051344000438","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1250253.8,1250253.8,22177,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104743,340141.00
04/01/2019 03:45,2,0.000,ALERT,211.70,296.36,60.033,1554104705,"201051344001135","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1237246.2,1237246.2,22131,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104744,340142.00
04/01/2019 03:45,2,0.000,ALERT,212.61,298.47,60.043,1554104705,"201051344000983","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1255874.8,1255874.8,13895,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554104746,340143.00
04/01/2019 03:45,2,0.000,ALERT,212.16,295.76,60.049,1554104705,"201051344001203","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1244994.5,1244994.5,22184,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104748,340144.00
04/01/2019 03:45,2,0.000,ALERT,211.93,296.36,60.038,1554104705,"201051344001230","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1242002.5,1242002.5,21998,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554104750,340145.00
04/01/2019 03:45,2,0.000,ALERT,211.70,295.76,60.038,1554104705,"201051344000646","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1234980.5,1234980.5,22149,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104752,340146.00
04/01/2019 03:45,2,0.000,ALERT,212.61,297.57,60.070,1554104705,"201051344000867","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1233218.9,1233218.9,46076,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104754,340147.00
04/01/2019 03:45,2,0.000,ALERT,213.06,297.87,60.033,1554104705,"201051344000633","174011545737251",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46125,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554104756,340148.00
04/01/2019 03:45,2,0.000,ALERT,211.70,296.06,60.022,1554104705,"201051344000955","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1254650.3,1254650.3,22172,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104757,340149.00
04/01/2019 03:45,2,0.000,ALERT,212.38,297.26,60.043,1554104705,"201051344000648","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1245897.0,1245897.0,45632,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104759,340150.00
04/01/2019 03:45,2,0.000,ALERT,212.83,297.87,60.033,1554104705,"201051344000645","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1250618.2,1250618.2,45596,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104761,340151.00
04/01/2019 03:45,2,0.000,ALERT,212.61,298.77,60.028,1554104705,"201051344000569","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1266600.9,1266600.9,13814,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554104763,340152.00
04/01/2019 03:45,2,0.000,ALERT,212.83,297.87,60.022,1554104705,"179051228000119","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,53855.9,53855.9,13896,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554104765,340153.00
04/01/2019 04:00,2,0.000,ALERT,213.29,299.07,60.017,1554105605,"201051344000579","174011545737251",0.00,-1.50,0,296.36,300.87,0.0,0.0,0.000,1266319.3,1266319.3,14264,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105607,340154.00
04/01/2019 04:00,2,0.000,ALERT,212.61,296.06,60.006,1554105605,"201051344001025","174011545737251",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,1248770.6,1248770.6,22189,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105609,340155.00
04/01/2019 04:00,2,0.000,ALERT,212.61,296.66,60.038,1554105605,"201051344001093","174011545737251",0.00,-1.00,0,294.26,297.87,0.0,0.0,0.000,1232876.8,1232876.8,22214,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105611,340156.00
04/01/2019 04:00,2,0.000,ALERT,213.06,298.17,59.996,1554105605,"201051344000458","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1249689.7,1249689.7,14006,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105613,340157.00
04/01/2019 04:00,2,0.000,ALERT,212.61,297.26,60.001,1554105605,"201051344000890","174011545737251",0.00,-2.00,0,294.56,299.07,0.0,0.0,0.000,1247389.9,1247389.9,22138,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105614,340158.00
04/01/2019 04:00,2,0.000,ALERT,213.06,298.17,60.012,1554105605,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.67,0.0,0.0,0.000,966695.8,966695.8,14341,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105617,340159.00
04/01/2019 04:00,2,0.000,ALERT,213.06,297.57,59.990,1554105605,"201051344000582","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22109,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105619,340160.00
04/01/2019 04:00,2,0.000,ALERT,213.06,298.77,59.996,1554105605,"201051344000868","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,1234786.3,1234786.3,46060,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105621,340161.00
04/01/2019 04:00,2,0.000,ALERT,213.51,298.47,59.996,1554105605,"201051344000576","174011545737251",0.00,-1.50,0,295.76,300.27,0.0,0.0,0.000,1252977.5,1252977.5,18091,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105622,340162.00
04/01/2019 04:00,2,0.000,ALERT,213.29,297.87,60.006,1554105605,"201051344001158","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14315,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554105624,340163.00
04/01/2019 04:00,2,0.000,ALERT,212.83,296.06,59.990,1554105605,"201051344000917","174011545737251",0.00,-0.50,0,293.06,297.57,0.0,0.0,0.000,1244776.3,1244776.3,21983,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105626,340164.00
04/01/2019 04:00,2,0.000,ALERT,213.06,296.06,59.996,1554105605,"201051344000417","174011545737251",0.00,-2.50,0,293.96,297.57,0.0,0.0,0.000,1001416.9,1001416.9,22192,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105628,340165.00
04/01/2019 04:00,2,0.000,ALERT,213.06,296.66,59.996,1554105605,"201051344000685","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1249284.1,1249284.1,22194,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554105630,340166.00
04/01/2019 04:00,2,0.000,ALERT,212.83,296.06,60.049,1554105605,"201051344000651","174011545737251",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,1241951.3,1241951.3,22174,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105631,340167.00
04/01/2019 04:00,2,0.000,ALERT,212.83,298.77,60.054,1554105605,"201051344000594","174011545737251",0.00,-2.00,0,295.16,300.27,0.0,0.0,0.000,1255680.7,1255680.7,46000,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554105633,340168.00
04/01/2019 04:00,2,0.000,ALERT,213.29,298.17,60.006,1554105605,"201051344000469","174011545737251",0.00,-2.00,0,294.86,299.67,0.0,0.0,0.000,1234318.5,1234318.5,14293,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105635,340169.00
04/01/2019 04:00,2,0.000,ALERT,212.83,296.66,59.996,1554105605,"201051344000585","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1254928.2,1254928.2,22229,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105637,340170.00
04/01/2019 04:00,2,0.000,ALERT,213.74,297.87,59.996,1554105605,"201051344000853","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1257685.6,1257685.6,13892,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105639,340171.00
04/01/2019 04:00,2,0.000,ALERT,213.06,296.96,60.001,1554105605,"201051344001145","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22143,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105641,340172.00
04/01/2019 04:00,2,0.000,ALERT,212.83,296.96,59.975,1554105605,"201051344000438","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1250253.8,1250253.8,22179,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554105643,340173.00
04/01/2019 04:00,2,0.000,ALERT,212.38,296.66,59.985,1554105605,"201051344001135","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22133,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554105644,340174.00
04/01/2019 04:00,2,0.000,ALERT,213.06,298.17,60.006,1554105605,"201051344000983","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1255874.8,1255874.8,13897,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554105646,340175.00
04/01/2019 04:00,2,0.000,ALERT,212.83,296.66,60.006,1554105605,"201051344001203","174011545737251",0.00,-2.50,0,294.26,299.67,0.0,0.0,0.000,1244994.5,1244994.5,22186,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105648,340176.00
04/01/2019 04:00,2,0.000,ALERT,212.83,297.26,60.017,1554105605,"201051344001230","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1242002.5,1242002.5,22000,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105650,340177.00
04/01/2019 04:00,2,0.000,ALERT,212.38,296.66,60.049,1554105605,"201051344000646","174011545737251",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,1234980.5,1234980.5,22151,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105652,340178.00
04/01/2019 04:00,2,0.000,ALERT,213.51,297.87,60.012,1554105605,"201051344000867","174011545737251",0.00,-1.00,0,295.16,300.27,0.0,0.0,0.000,1233218.9,1233218.9,46078,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554105654,340179.00
04/01/2019 04:00,2,0.000,ALERT,213.74,297.87,60.001,1554105605,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46127,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105656,340180.00
04/01/2019 04:00,2,0.000,ALERT,212.38,296.96,60.017,1554105605,"201051344000955","174011545737251",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,1254650.3,1254650.3,22174,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105657,340181.00
04/01/2019 04:00,2,0.000,ALERT,213.29,297.57,60.017,1554105605,"201051344000648","174011545737251",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45634,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105659,340182.00
04/01/2019 04:00,2,0.000,ALERT,213.74,298.17,60.006,1554105605,"201051344000645","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1250618.2,1250618.2,45598,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105661,340183.00
04/01/2019 04:00,2,0.000,ALERT,213.29,298.77,59.985,1554105605,"201051344000569","174011545737251",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,1266600.9,1266600.9,13816,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554105663,340184.00
04/01/2019 04:00,2,0.000,ALERT,213.74,297.87,60.028,1554105605,"179051228000119","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,53855.9,53855.9,13898,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554105665,340185.00
04/01/2019 04:15,2,0.000,ALERT,212.83,298.47,60.022,1554106505,"201051344000579","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1266319.3,1266319.3,14266,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106508,340186.00
04/01/2019 04:15,2,0.000,ALERT,212.16,296.06,60.012,1554106505,"201051344001025","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1248770.6,1248770.6,22191,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554106510,340187.00
04/01/2019 04:15,2,0.000,ALERT,212.16,296.36,60.006,1554106505,"201051344001093","174011545737251",0.00,-0.50,0,294.86,298.17,0.0,0.0,0.000,1232876.8,1232876.8,22216,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106511,340188.00
04/01/2019 04:15,2,0.000,ALERT,212.61,297.87,60.022,1554106505,"201051344000458","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1249689.7,1249689.7,14008,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554106513,340189.00
04/01/2019 04:15,2,0.000,ALERT,212.16,296.96,60.017,1554106505,"201051344000890","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1247389.9,1247389.9,22140,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106515,340190.00
04/01/2019 04:15,2,0.000,ALERT,212.61,297.26,60.017,1554106505,"201051344000988","174011545737251",0.00,-1.50,0,293.36,299.37,0.0,0.0,0.000,966695.8,966695.8,14343,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554106517,340191.00
04/01/2019 04:15,2,0.000,ALERT,212.83,297.26,60.006,1554106505,"201051344000582","174011545737251",0.00,-2.50,0,295.76,299.37,0.0,0.0,0.000,1226697.3,1226697.3,22111,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106519,340192.00
04/01/2019 04:15,2,0.000,ALERT,212.61,297.87,60.006,1554106505,"201051344000868","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1234786.3,1234786.3,46062,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106520,340193.00
04/01/2019 04:15,2,0.000,ALERT,213.29,298.17,60.001,1554106505,"201051344000576","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1252977.5,1252977.5,18093,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106522,340194.00
04/01/2019 04:15,2,0.000,ALERT,212.83,297.57,60.017,1554106505,"201051344001158","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1229945.2,1229945.2,14317,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106524,340195.00
04/01/2019 04:15,2,0.000,ALERT,212.61,296.06,60.001,1554106505,"201051344000917","174011545737251",0.00,-0.50,0,293.36,297.87,0.0,0.0,0.000,1244776.3,1244776.3,21985,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106526,340196.00
04/01/2019 04:15,2,0.000,ALERT,212.61,296.06,60.001,1554106505,"201051344000417","174011545737251",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,1001416.9,1001416.9,22194,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106528,340197.00
04/01/2019 04:15,2,0.000,ALERT,212.61,296.36,59.980,1554106505,"201051344000685","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1249284.1,1249284.1,22196,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554106529,340198.00
04/01/2019 04:15,2,0.000,ALERT,212.38,295.76,60.012,1554106505,"201051344000651","174011545737251",0.00,-3.00,0,293.96,297.87,0.0,0.0,0.000,1241951.3,1241951.3,22176,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106531,340199.00
04/01/2019 04:15,2,0.000,ALERT,212.38,297.87,59.985,1554106505,"201051344000594","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1255680.7,1255680.7,46002,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106533,340200.00
04/01/2019 04:15,2,0.000,ALERT,213.06,297.57,59.996,1554106505,"201051344000469","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1234318.5,1234318.5,14295,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106535,340201.00
04/01/2019 04:15,2,0.000,ALERT,212.61,296.66,60.001,1554106505,"201051344000585","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1254928.2,1254928.2,22231,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106537,340202.00
04/01/2019 04:15,2,0.000,ALERT,213.51,297.57,59.996,1554106505,"201051344000853","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1257685.6,1257685.6,13894,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106539,340203.00
04/01/2019 04:15,2,0.000,ALERT,212.61,296.66,59.953,1554106505,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1257618.4,1257618.4,22145,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106541,340204.00
04/01/2019 04:15,2,0.000,ALERT,212.83,296.66,59.996,1554106505,"201051344000438","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1250253.8,1250253.8,22181,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106543,340205.00
04/01/2019 04:15,2,0.000,ALERT,212.16,296.96,59.996,1554106505,"201051344001135","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1237246.2,1237246.2,22135,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106544,340206.00
04/01/2019 04:15,2,0.000,ALERT,212.61,297.57,59.996,1554106505,"201051344000983","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1255874.8,1255874.8,13899,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106546,340207.00
04/01/2019 04:15,2,0.000,ALERT,212.61,296.36,59.996,1554106505,"201051344001203","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1244994.5,1244994.5,22188,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554106548,340208.00
04/01/2019 04:15,2,0.000,ALERT,212.61,296.96,59.975,1554106505,"201051344001230","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1242002.5,1242002.5,22002,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106550,340209.00
04/01/2019 04:15,2,0.000,ALERT,212.38,296.66,60.012,1554106505,"201051344000646","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1234980.5,1234980.5,22153,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554106552,340210.00
04/01/2019 04:15,2,0.000,ALERT,213.06,297.26,59.996,1554106505,"201051344000867","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1233218.9,1233218.9,46080,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106553,340211.00
04/01/2019 04:15,2,0.000,ALERT,213.51,297.26,59.959,1554106505,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46129,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106555,340212.00
04/01/2019 04:15,2,0.000,ALERT,212.16,296.66,59.996,1554106505,"201051344000955","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1254650.3,1254650.3,22176,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106557,340213.00
04/01/2019 04:15,2,0.000,ALERT,213.06,297.57,59.996,1554106505,"201051344000648","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1245897.0,1245897.0,45636,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106559,340214.00
04/01/2019 04:15,2,0.000,ALERT,213.29,298.47,59.969,1554106505,"201051344000645","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1250618.2,1250618.2,45600,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554106561,340215.00
04/01/2019 04:15,2,0.000,ALERT,212.83,298.77,59.990,1554106505,"201051344000569","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1266600.9,1266600.9,13818,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554106563,340216.00
04/01/2019 04:15,2,0.000,ALERT,213.29,297.57,59.990,1554106505,"179051228000119","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,53855.9,53855.9,13900,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554106564,340217.00
