ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 04:30,2,0.000,ALERT,213.06,299.07,59.990,1554107405,"201051344000579","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1266319.3,1266319.3,14268,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107408,340218.00
04/01/2019 04:30,2,0.000,ALERT,212.38,295.46,59.985,1554107405,"201051344001025","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,1248770.6,1248770.6,22193,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107410,340219.00
04/01/2019 04:30,2,0.000,ALERT,212.61,296.36,59.980,1554107405,"201051344001093","174011545737251",0.00,-0.50,0,294.56,298.17,0.0,0.0,0.000,1232876.8,1232876.8,22218,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107412,340220.00
04/01/2019 04:30,2,0.000,ALERT,212.83,298.17,59.996,1554107405,"201051344000458","174011545737251",0.00,-0.50,0,295.46,300.27,0.0,0.0,0.000,1249689.7,1249689.7,14010,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107413,340221.00
04/01/2019 04:30,2,0.000,ALERT,212.61,296.66,59.990,1554107405,"201051344000890","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1247389.9,1247389.9,22142,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107415,340222.00
04/01/2019 04:30,2,0.000,ALERT,212.83,297.87,59.985,1554107405,"201051344000988","174011545737251",0.00,-1.50,0,292.46,299.07,0.0,0.0,0.000,966695.8,966695.8,14345,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107417,340223.00
04/01/2019 04:30,2,0.000,ALERT,213.06,297.26,59.959,1554107405,"201051344000582","174011545737251",0.00,-2.00,0,295.46,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22113,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107419,340224.00
04/01/2019 04:30,2,0.000,ALERT,212.83,298.77,59.990,1554107405,"201051344000868","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1234786.3,1234786.3,46064,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107421,340225.00
04/01/2019 04:30,2,0.000,ALERT,213.51,298.77,60.001,1554107405,"201051344000576","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1252977.5,1252977.5,18095,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107422,340226.00
04/01/2019 04:30,2,0.000,ALERT,213.29,298.17,59.996,1554107405,"201051344001158","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1229945.2,1229945.2,14319,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107424,340227.00
04/01/2019 04:30,2,0.000,ALERT,212.83,295.76,60.012,1554107405,"201051344000917","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1244776.3,1244776.3,21987,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107426,340228.00
04/01/2019 04:30,2,0.000,ALERT,212.83,295.46,60.006,1554107405,"201051344000417","174011545737251",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,1001416.9,1001416.9,22196,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107428,340229.00
04/01/2019 04:30,2,0.000,ALERT,213.06,296.06,60.001,1554107405,"201051344000685","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1249284.1,1249284.1,22198,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107430,340230.00
04/01/2019 04:30,2,0.000,ALERT,212.61,295.46,59.996,1554107405,"201051344000651","174011545737251",0.00,-3.00,0,294.26,297.87,0.0,0.0,0.000,1241951.3,1241951.3,22178,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107432,340231.00
04/01/2019 04:30,2,0.000,ALERT,212.83,299.07,59.975,1554107405,"201051344000594","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1255680.7,1255680.7,46004,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107433,340232.00
04/01/2019 04:30,2,0.000,ALERT,213.29,298.17,60.033,1554107405,"201051344000469","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1234318.5,1234318.5,14297,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107435,340233.00
04/01/2019 04:30,2,0.000,ALERT,212.83,296.66,60.001,1554107405,"201051344000585","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1254928.2,1254928.2,22233,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107437,340234.00
04/01/2019 04:30,2,0.000,ALERT,213.74,298.17,60.001,1554107405,"201051344000853","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1257685.6,1257685.6,13896,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107439,340235.00
04/01/2019 04:30,2,0.000,ALERT,212.83,296.36,60.001,1554107405,"201051344001145","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1257618.4,1257618.4,22147,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107441,340236.00
04/01/2019 04:30,2,0.000,ALERT,212.83,296.36,59.980,1554107405,"201051344000438","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1250253.8,1250253.8,22183,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107443,340237.00
04/01/2019 04:30,2,0.000,ALERT,212.38,296.36,59.975,1554107405,"201051344001135","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1237246.2,1237246.2,22137,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107444,340238.00
04/01/2019 04:30,2,0.000,ALERT,212.83,298.17,60.001,1554107405,"201051344000983","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1255874.8,1255874.8,13901,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107446,340239.00
04/01/2019 04:30,2,0.000,ALERT,212.83,296.06,59.964,1554107405,"201051344001203","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,1244994.5,1244994.5,22190,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107448,340240.00
04/01/2019 04:30,2,0.000,ALERT,212.83,296.66,60.006,1554107405,"201051344001230","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1242002.5,1242002.5,22004,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107450,340241.00
04/01/2019 04:30,2,0.000,ALERT,212.38,296.36,59.985,1554107405,"201051344000646","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1234980.5,1234980.5,22155,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107452,340242.00
04/01/2019 04:30,2,0.000,ALERT,213.51,297.87,60.001,1554107405,"201051344000867","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1233218.9,1233218.9,46082,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107453,340243.00
04/01/2019 04:30,2,0.000,ALERT,213.96,297.87,59.996,1554107405,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.07,0.0,0.0,0.000,1231997.9,1231997.9,46131,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107455,340244.00
04/01/2019 04:30,2,0.000,ALERT,212.38,296.36,59.990,1554107405,"201051344000955","174011545737251",0.00,-1.50,0,294.86,298.47,0.0,0.0,0.000,1254650.3,1254650.3,22178,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107457,340245.00
04/01/2019 04:30,2,0.000,ALERT,213.29,297.57,59.953,1554107405,"201051344000648","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1245897.0,1245897.0,45638,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107459,340246.00
04/01/2019 04:30,2,0.000,ALERT,213.51,298.17,59.985,1554107405,"201051344000645","174011545737251",0.00,-1.00,0,295.76,300.27,0.0,0.0,0.000,1250618.2,1250618.2,45602,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554107461,340247.00
04/01/2019 04:30,2,0.000,ALERT,213.06,298.77,59.990,1554107405,"201051344000569","174011545737251",0.00,-1.00,0,296.36,300.87,0.0,0.0,0.000,1266600.9,1266600.9,13820,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554107463,340248.00
04/01/2019 04:30,2,0.000,ALERT,213.51,297.87,59.990,1554107405,"179051228000119","174011545737251",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,53855.9,53855.9,13902,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554107465,340249.00
04/01/2019 04:45,2,0.000,ALERT,213.06,298.47,60.022,1554108305,"201051344000579","174011545737251",0.00,-2.00,0,296.96,300.57,0.0,0.0,0.000,1266319.3,1266319.3,14270,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554108307,340250.00
04/01/2019 04:45,2,0.000,ALERT,212.38,295.46,60.006,1554108305,"201051344001025","174011545737251",0.00,-2.50,0,293.96,298.77,0.0,0.0,0.000,1248770.6,1248770.6,22195,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554108309,340251.00
04/01/2019 04:45,2,0.000,ALERT,212.83,296.36,60.006,1554108305,"201051344001093","174011545737251",0.00,-0.50,0,294.26,297.87,0.0,0.0,0.000,1232876.8,1232876.8,22220,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108311,340252.00
04/01/2019 04:45,2,0.000,ALERT,212.83,297.87,59.980,1554108305,"201051344000458","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1249689.7,1249689.7,14012,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108313,340253.00
04/01/2019 04:45,2,0.000,ALERT,212.61,296.66,60.012,1554108305,"201051344000890","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1247389.9,1247389.9,22144,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108315,340254.00
04/01/2019 04:45,2,0.000,ALERT,212.83,297.87,60.054,1554108305,"201051344000988","174011545737251",0.00,-1.50,0,293.36,299.37,0.0,0.0,0.000,966695.8,966695.8,14347,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108316,340255.00
04/01/2019 04:45,2,0.000,ALERT,213.06,297.26,60.017,1554108305,"201051344000582","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1226697.3,1226697.3,22115,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108318,340256.00
04/01/2019 04:45,2,0.000,ALERT,212.83,298.77,60.022,1554108305,"201051344000868","174011545737251",0.00,-1.00,0,296.36,300.57,0.0,0.0,0.000,1234786.3,1234786.3,46066,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108320,340257.00
04/01/2019 04:45,2,0.000,ALERT,213.51,298.47,60.022,1554108305,"201051344000576","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1252977.5,1252977.5,18097,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108322,340258.00
04/01/2019 04:45,2,0.000,ALERT,212.83,297.57,60.043,1554108305,"201051344001158","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14321,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108324,340259.00
04/01/2019 04:45,2,0.000,ALERT,212.83,295.76,60.022,1554108305,"201051344000917","174011545737251",0.00,0.00,0,293.06,297.57,0.0,0.0,0.000,1244776.3,1244776.3,21989,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108325,340260.00
04/01/2019 04:45,2,0.000,ALERT,212.83,295.46,60.012,1554108305,"201051344000417","174011545737251",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,1001416.9,1001416.9,22198,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108327,340261.00
04/01/2019 04:45,2,0.000,ALERT,212.83,296.06,60.033,1554108305,"201051344000685","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1249284.1,1249284.1,22200,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108329,340262.00
04/01/2019 04:45,2,0.000,ALERT,212.61,295.46,60.022,1554108305,"201051344000651","174011545737251",0.00,-3.00,0,293.66,297.57,0.0,0.0,0.000,1241951.3,1241951.3,22180,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108331,340263.00
04/01/2019 04:45,2,0.000,ALERT,212.38,298.47,60.017,1554108305,"201051344000594","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1255680.7,1255680.7,46006,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108333,340264.00
04/01/2019 04:45,2,0.000,ALERT,213.06,297.87,60.054,1554108305,"201051344000469","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1234318.5,1234318.5,14299,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108335,340265.00
04/01/2019 04:45,2,0.000,ALERT,212.61,296.36,60.028,1554108305,"201051344000585","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1254928.2,1254928.2,22235,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108336,340266.00
04/01/2019 04:45,2,0.000,ALERT,213.29,297.87,60.022,1554108305,"201051344000853","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1257685.6,1257685.6,13898,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108338,340267.00
04/01/2019 04:45,2,0.000,ALERT,212.83,296.66,60.022,1554108305,"201051344001145","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22149,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554108340,340268.00
04/01/2019 04:45,2,0.000,ALERT,212.61,296.36,60.022,1554108305,"201051344000438","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1250253.8,1250253.8,22185,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554108342,340269.00
04/01/2019 04:45,2,0.000,ALERT,212.16,296.36,60.059,1554108305,"201051344001135","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22139,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108344,340270.00
04/01/2019 04:45,2,0.000,ALERT,212.83,298.17,60.017,1554108305,"201051344000983","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1255874.8,1255874.8,13903,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108346,340271.00
04/01/2019 04:45,2,0.000,ALERT,212.61,296.06,60.065,1554108305,"201051344001203","174011545737251",0.00,-2.00,0,294.26,299.67,0.0,0.0,0.000,1244994.5,1244994.5,22192,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108348,340272.00
04/01/2019 04:45,2,0.000,ALERT,212.61,296.66,60.038,1554108305,"201051344001230","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1242002.5,1242002.5,22006,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554108349,340273.00
04/01/2019 04:45,2,0.000,ALERT,212.16,296.36,60.017,1554108305,"201051344000646","174011545737251",0.00,-2.50,0,293.66,297.87,0.0,0.0,0.000,1234980.5,1234980.5,22157,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108351,340274.00
04/01/2019 04:45,2,0.000,ALERT,213.06,297.57,60.012,1554108305,"201051344000867","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1233218.9,1233218.9,46084,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108353,340275.00
04/01/2019 04:45,2,0.000,ALERT,213.51,297.87,60.028,1554108305,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46133,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108355,340276.00
04/01/2019 04:45,2,0.000,ALERT,212.16,296.36,59.980,1554108305,"201051344000955","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1254650.3,1254650.3,22180,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108357,340277.00
04/01/2019 04:45,2,0.000,ALERT,212.83,297.26,60.033,1554108305,"201051344000648","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1245897.0,1245897.0,45640,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108359,340278.00
04/01/2019 04:45,2,0.000,ALERT,213.51,297.87,60.043,1554108305,"201051344000645","174011545737251",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,1250618.2,1250618.2,45604,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108360,340279.00
04/01/2019 04:45,2,0.000,ALERT,212.83,298.47,60.043,1554108305,"201051344000569","174011545737251",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,1266600.9,1266600.9,13822,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554108362,340280.00
04/01/2019 04:45,2,0.000,ALERT,213.29,297.57,60.033,1554108305,"179051228000119","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,53855.9,53855.9,13904,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554108364,340281.00
04/01/2019 05:00,2,0.000,ALERT,212.83,298.47,60.049,1554109206,"201051344000579","174011545737251",0.00,-1.50,0,296.66,300.57,0.0,0.0,0.000,1266319.3,1266319.3,14272,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109208,340282.00
04/01/2019 05:00,2,0.000,ALERT,211.93,295.46,60.065,1554109206,"201051344001025","174011545737251",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,1248770.6,1248770.6,22197,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109210,340283.00
04/01/2019 05:00,2,0.000,ALERT,212.38,296.06,60.059,1554109206,"201051344001093","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1232876.8,1232876.8,22222,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109212,340284.00
04/01/2019 05:00,2,0.000,ALERT,212.61,297.87,60.049,1554109206,"201051344000458","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1249689.7,1249689.7,14014,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109214,340285.00
04/01/2019 05:00,2,0.000,ALERT,212.16,296.36,60.043,1554109206,"201051344000890","174011545737251",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,1247389.9,1247389.9,22146,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109216,340286.00
04/01/2019 05:00,2,0.000,ALERT,212.61,297.87,60.059,1554109206,"201051344000988","174011545737251",0.00,-1.50,0,293.36,299.37,0.0,0.0,0.000,966695.8,966695.8,14349,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109217,340287.00
04/01/2019 05:00,2,0.000,ALERT,212.83,296.96,60.054,1554109206,"201051344000582","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1226697.3,1226697.3,22117,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109219,340288.00
04/01/2019 05:00,2,0.000,ALERT,212.61,298.47,60.049,1554109206,"201051344000868","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1234786.3,1234786.3,46068,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109221,340289.00
04/01/2019 05:00,2,0.000,ALERT,213.29,298.47,60.065,1554109206,"201051344000576","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1252977.5,1252977.5,18099,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109223,340290.00
04/01/2019 05:00,2,0.000,ALERT,212.83,297.57,60.049,1554109206,"201051344001158","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1229945.2,1229945.2,14323,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109225,340291.00
04/01/2019 05:00,2,0.000,ALERT,212.61,295.46,60.038,1554109206,"201051344000917","174011545737251",0.00,0.00,0,292.46,297.26,0.0,0.0,0.000,1244776.3,1244776.3,21991,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109226,340292.00
04/01/2019 05:00,2,0.000,ALERT,212.38,295.46,60.054,1554109206,"201051344000417","174011545737251",0.00,-2.00,0,293.36,297.57,0.0,0.0,0.000,1001416.9,1001416.9,22200,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109228,340293.00
04/01/2019 05:00,2,0.000,ALERT,212.61,296.06,60.043,1554109206,"201051344000685","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1249284.1,1249284.1,22202,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109230,340294.00
04/01/2019 05:00,2,0.000,ALERT,212.38,295.16,60.038,1554109206,"201051344000651","174011545737251",0.00,-2.50,0,293.36,297.26,0.0,0.0,0.000,1241951.3,1241951.3,22182,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109232,340295.00
04/01/2019 05:00,2,0.000,ALERT,212.38,298.17,60.043,1554109206,"201051344000594","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1255680.7,1255680.7,46008,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109234,340296.00
04/01/2019 05:00,2,0.000,ALERT,212.83,297.87,60.022,1554109206,"201051344000469","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1234318.5,1234318.5,14301,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109236,340297.00
04/01/2019 05:00,2,0.000,ALERT,212.38,296.06,60.054,1554109206,"201051344000585","174011545737251",0.00,-1.50,0,293.36,297.87,0.0,0.0,0.000,1254928.2,1254928.2,22237,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109237,340298.00
04/01/2019 05:00,2,0.000,ALERT,213.29,297.57,60.038,1554109206,"201051344000853","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1257685.6,1257685.6,13900,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109239,340299.00
04/01/2019 05:00,2,0.000,ALERT,212.38,296.06,60.043,1554109206,"201051344001145","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22151,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109241,340300.00
04/01/2019 05:00,2,0.000,ALERT,212.38,296.06,60.033,1554109206,"201051344000438","174011545737251",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,1250253.8,1250253.8,22187,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109243,340301.00
04/01/2019 05:00,2,0.000,ALERT,211.93,295.76,60.049,1554109206,"201051344001135","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1237246.2,1237246.2,22141,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109245,340302.00
04/01/2019 05:00,2,0.000,ALERT,212.61,297.87,60.038,1554109206,"201051344000983","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1255874.8,1255874.8,13905,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109247,340303.00
04/01/2019 05:00,2,0.000,ALERT,212.16,295.46,60.017,1554109206,"201051344001203","174011545737251",0.00,-2.00,0,293.66,299.67,0.0,0.0,0.000,1244994.5,1244994.5,22194,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109248,340304.00
04/01/2019 05:00,2,0.000,ALERT,212.16,296.06,60.028,1554109206,"201051344001230","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1242002.5,1242002.5,22008,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109250,340305.00
04/01/2019 05:00,2,0.000,ALERT,211.93,296.06,59.996,1554109206,"201051344000646","174011545737251",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,1234980.5,1234980.5,22159,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109252,340306.00
04/01/2019 05:00,2,0.000,ALERT,213.06,297.26,60.043,1554109206,"201051344000867","174011545737251",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,1233218.9,1233218.9,46086,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109254,340307.00
04/01/2019 05:00,2,0.000,ALERT,213.51,297.57,60.038,1554109206,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46135,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109256,340308.00
04/01/2019 05:00,2,0.000,ALERT,211.70,296.06,60.028,1554109206,"201051344000955","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1254650.3,1254650.3,22182,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554109258,340309.00
04/01/2019 05:00,2,0.000,ALERT,212.83,296.96,60.028,1554109206,"201051344000648","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1245897.0,1245897.0,45642,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109260,340310.00
04/01/2019 05:00,2,0.000,ALERT,213.29,297.87,60.049,1554109206,"201051344000645","174011545737251",0.00,-1.00,0,296.06,299.67,0.0,0.0,0.000,1250618.2,1250618.2,45606,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109261,340311.00
04/01/2019 05:00,2,0.000,ALERT,212.83,298.47,60.038,1554109206,"201051344000569","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1266600.9,1266600.9,13824,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554109263,340312.00
04/01/2019 05:00,2,0.000,ALERT,213.29,297.57,60.033,1554109206,"179051228000119","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,53855.9,53855.9,13906,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554109265,340313.00
04/01/2019 05:15,2,0.000,ALERT,212.61,298.47,59.990,1554110106,"201051344000579","174011545737251",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,1266319.3,1266319.3,14274,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110108,340314.00
04/01/2019 05:15,2,0.000,ALERT,211.93,295.46,60.038,1554110106,"201051344001025","174011545737251",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,1248770.6,1248770.6,22199,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110110,340315.00
04/01/2019 05:15,2,0.000,ALERT,211.93,295.76,60.033,1554110106,"201051344001093","174011545737251",0.00,-0.50,0,293.96,297.57,0.0,0.0,0.000,1232876.8,1232876.8,22224,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110112,340316.00
04/01/2019 05:15,2,0.000,ALERT,212.38,297.87,60.070,1554110106,"201051344000458","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1249689.7,1249689.7,14016,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110114,340317.00
04/01/2019 05:15,2,0.000,ALERT,211.93,296.36,60.043,1554110106,"201051344000890","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1247389.9,1247389.9,22148,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110116,340318.00
04/01/2019 05:15,2,0.000,ALERT,212.38,297.57,60.028,1554110106,"201051344000988","174011545737251",0.00,-1.00,0,293.36,299.07,0.0,0.0,0.000,966695.8,966695.8,14351,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110117,340319.00
04/01/2019 05:15,2,0.000,ALERT,212.38,296.66,60.033,1554110106,"201051344000582","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,1226697.3,1226697.3,22119,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110119,340320.00
04/01/2019 05:15,2,0.000,ALERT,212.61,298.77,60.075,1554110106,"201051344000868","174011545737251",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,1234786.3,1234786.3,46070,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110121,340321.00
04/01/2019 05:15,2,0.000,ALERT,213.06,298.47,60.022,1554110106,"201051344000576","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1252977.5,1252977.5,18101,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110123,340322.00
04/01/2019 05:15,2,0.000,ALERT,212.83,298.17,60.033,1554110106,"201051344001158","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1229945.2,1229945.2,14325,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110125,340323.00
04/01/2019 05:15,2,0.000,ALERT,212.16,295.16,60.038,1554110106,"201051344000917","174011545737251",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,1244776.3,1244776.3,21993,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110127,340324.00
04/01/2019 05:15,2,0.000,ALERT,212.16,295.16,60.038,1554110106,"201051344000417","174011545737251",0.00,-2.00,0,293.66,296.96,0.0,0.0,0.000,1001416.9,1001416.9,22202,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110128,340325.00
04/01/2019 05:15,2,0.000,ALERT,212.16,295.76,60.028,1554110106,"201051344000685","174011545737251",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,1249284.1,1249284.1,22204,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110130,340326.00
04/01/2019 05:15,2,0.000,ALERT,211.93,294.86,60.028,1554110106,"201051344000651","174011545737251",0.00,-2.50,0,293.66,296.96,0.0,0.0,0.000,1241951.3,1241951.3,22184,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110132,340327.00
04/01/2019 05:15,2,0.000,ALERT,212.16,298.47,60.070,1554110106,"201051344000594","174011545737251",0.00,-2.00,0,295.16,299.97,0.0,0.0,0.000,1255680.7,1255680.7,46010,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110134,340328.00
04/01/2019 05:15,2,0.000,ALERT,212.61,297.87,60.049,1554110106,"201051344000469","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1234318.5,1234318.5,14303,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110136,340329.00
04/01/2019 05:15,2,0.000,ALERT,211.93,295.76,60.033,1554110106,"201051344000585","174011545737251",0.00,-1.50,0,293.66,297.26,0.0,0.0,0.000,1254928.2,1254928.2,22239,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110138,340330.00
04/01/2019 05:15,2,0.000,ALERT,213.06,297.87,60.043,1554110106,"201051344000853","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1257685.6,1257685.6,13902,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110139,340331.00
04/01/2019 05:15,2,0.000,ALERT,212.16,296.06,60.028,1554110106,"201051344001145","174011545737251",0.00,-1.50,0,294.56,298.17,0.0,0.0,0.000,1257618.4,1257618.4,22153,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110141,340332.00
04/01/2019 05:15,2,0.000,ALERT,211.93,295.76,59.996,1554110106,"201051344000438","174011545737251",0.00,-2.00,0,294.26,297.87,0.0,0.0,0.000,1250253.8,1250253.8,22189,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110143,340333.00
04/01/2019 05:15,2,0.000,ALERT,211.48,295.76,60.022,1554110106,"201051344001135","174011545737251",0.00,-1.50,0,294.26,298.17,0.0,0.0,0.000,1237246.2,1237246.2,22143,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110145,340334.00
04/01/2019 05:15,2,0.000,ALERT,212.61,297.87,60.033,1554110106,"201051344000983","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1255874.8,1255874.8,13907,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110147,340335.00
04/01/2019 05:15,2,0.000,ALERT,211.70,295.16,60.033,1554110106,"201051344001203","174011545737251",0.00,-2.00,0,293.96,299.07,0.0,0.0,0.000,1244994.5,1244994.5,22196,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110149,340336.00
04/01/2019 05:15,2,0.000,ALERT,211.70,295.76,60.049,1554110106,"201051344001230","174011545737251",0.00,-1.50,0,294.26,297.87,0.0,0.0,0.000,1242002.5,1242002.5,22010,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110150,340337.00
04/01/2019 05:15,2,0.000,ALERT,211.48,295.16,60.038,1554110106,"201051344000646","174011545737251",0.00,-2.00,0,293.66,297.26,0.0,0.0,0.000,1234980.5,1234980.5,22161,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110152,340338.00
04/01/2019 05:15,2,0.000,ALERT,212.83,297.26,59.980,1554110106,"201051344000867","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1233218.9,1233218.9,46088,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110154,340339.00
04/01/2019 05:15,2,0.000,ALERT,213.29,297.87,60.038,1554110106,"201051344000633","174011545737251",0.00,-2.00,0,293.66,299.07,0.0,0.0,0.000,1231997.9,1231997.9,46137,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110156,340340.00
04/01/2019 05:15,2,0.000,ALERT,211.25,295.46,60.033,1554110106,"201051344000955","174011545737251",0.00,-1.50,0,294.26,297.57,0.0,0.0,0.000,1254650.3,1254650.3,22184,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110158,340341.00
04/01/2019 05:15,2,0.000,ALERT,212.61,297.26,60.001,1554110106,"201051344000648","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1245897.0,1245897.0,45644,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110160,340342.00
04/01/2019 05:15,2,0.000,ALERT,212.83,297.87,60.028,1554110106,"201051344000645","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1250618.2,1250618.2,45608,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554110161,340343.00
04/01/2019 05:15,2,0.000,ALERT,212.61,298.77,60.054,1554110106,"201051344000569","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1266600.9,1266600.9,13826,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554110163,340344.00
04/01/2019 05:15,2,0.000,ALERT,213.06,297.57,60.006,1554110106,"179051228000119","174011545737251",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,53855.9,53855.9,13908,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554110165,340345.00
04/01/2019 05:30,2,0.000,ALERT,212.38,298.17,60.028,1554111005,"201051344000579","174011545737251",0.00,-1.50,0,296.66,300.27,0.0,0.0,0.000,1266319.3,1266319.3,14276,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111008,340346.00
04/01/2019 05:30,2,0.000,ALERT,211.70,294.86,60.049,1554111005,"201051344001025","174011545737251",0.00,-2.50,0,293.06,298.17,0.0,0.0,0.000,1248770.6,1248770.6,22201,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111009,340347.00
04/01/2019 05:30,2,0.000,ALERT,211.93,295.76,60.017,1554111005,"201051344001093","174011545737251",0.00,-0.50,0,293.36,297.26,0.0,0.0,0.000,1232876.8,1232876.8,22226,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111011,340348.00
04/01/2019 05:30,2,0.000,ALERT,212.38,297.57,60.028,1554111005,"201051344000458","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1249689.7,1249689.7,14018,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111013,340349.00
04/01/2019 05:30,2,0.000,ALERT,211.70,296.06,60.022,1554111005,"201051344000890","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1247389.9,1247389.9,22150,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111015,340350.00
04/01/2019 05:30,2,0.000,ALERT,212.16,296.96,60.028,1554111005,"201051344000988","174011545737251",0.00,-1.50,0,293.06,299.07,0.0,0.0,0.000,966695.8,966695.8,14353,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111017,340351.00
04/01/2019 05:30,2,0.000,ALERT,212.38,296.36,60.017,1554111005,"201051344000582","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,1226697.3,1226697.3,22121,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111018,340352.00
04/01/2019 05:30,2,0.000,ALERT,212.16,297.57,60.028,1554111005,"201051344000868","174011545737251",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,1234786.3,1234786.3,46072,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111020,340353.00
04/01/2019 05:30,2,0.000,ALERT,212.61,297.57,60.022,1554111005,"201051344000576","174011545737251",0.00,-1.50,0,296.06,299.67,0.0,0.0,0.000,1252977.5,1252977.5,18103,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111022,340354.00
04/01/2019 05:30,2,0.000,ALERT,212.38,296.66,60.017,1554111005,"201051344001158","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1229945.2,1229945.2,14327,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111024,340355.00
04/01/2019 05:30,2,0.000,ALERT,211.70,294.26,60.012,1554111005,"201051344000917","174011545737251",0.00,0.00,0,292.16,296.66,0.0,0.0,0.000,1244776.3,1244776.3,21995,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111026,340356.00
04/01/2019 05:30,2,0.000,ALERT,211.93,294.56,60.001,1554111005,"201051344000417","174011545737251",0.00,-2.00,0,293.06,296.96,0.0,0.0,0.000,1001416.9,1001416.9,22204,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111028,340357.00
04/01/2019 05:30,2,0.000,ALERT,211.93,294.86,60.006,1554111005,"201051344000685","174011545737251",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,1249284.1,1249284.1,22206,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111029,340358.00
04/01/2019 05:30,2,0.000,ALERT,211.70,293.96,60.043,1554111005,"201051344000651","174011545737251",0.00,-2.50,0,292.76,296.66,0.0,0.0,0.000,1241951.3,1241951.3,22186,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111031,340359.00
04/01/2019 05:30,2,0.000,ALERT,211.70,297.26,60.001,1554111005,"201051344000594","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1255680.7,1255680.7,46012,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111033,340360.00
04/01/2019 05:30,2,0.000,ALERT,212.16,296.96,60.043,1554111005,"201051344000469","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1234318.5,1234318.5,14305,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111035,340361.00
