ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 05:30,2,0.000,ALERT,211.70,295.16,60.001,1554111005,"201051344000585","174011545737251",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,1254928.2,1254928.2,22241,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111037,340362.00
04/01/2019 05:30,2,0.000,ALERT,212.61,296.96,60.001,1554111005,"201051344000853","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1257685.6,1257685.6,13904,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111039,340363.00
04/01/2019 05:30,2,0.000,ALERT,211.93,295.16,59.996,1554111005,"201051344001145","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1257618.4,1257618.4,22155,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111040,340364.00
04/01/2019 05:30,2,0.000,ALERT,211.93,294.86,59.996,1554111005,"201051344000438","174011545737251",0.00,-2.00,0,293.66,297.57,0.0,0.0,0.000,1250253.8,1250253.8,22191,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111042,340365.00
04/01/2019 05:30,2,0.000,ALERT,211.25,294.56,59.990,1554111005,"201051344001135","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1237246.2,1237246.2,22145,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111044,340366.00
04/01/2019 05:30,2,0.000,ALERT,212.16,296.96,59.985,1554111005,"201051344000983","174011545737251",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,1255874.8,1255874.8,13909,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111046,340367.00
04/01/2019 05:30,2,0.000,ALERT,211.70,294.56,59.964,1554111005,"201051344001203","174011545737251",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,1244994.5,1244994.5,22198,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111048,340368.00
04/01/2019 05:30,2,0.000,ALERT,211.70,295.16,59.990,1554111005,"201051344001230","174011545737251",0.00,-1.50,0,293.66,297.26,0.0,0.0,0.000,1242002.5,1242002.5,22012,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111050,340369.00
04/01/2019 05:30,2,0.000,ALERT,211.48,294.86,59.964,1554111005,"201051344000646","174011545737251",0.00,-2.00,0,292.76,296.96,0.0,0.0,0.000,1234980.5,1234980.5,22163,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111051,340370.00
04/01/2019 05:30,2,0.000,ALERT,212.38,296.36,59.975,1554111005,"201051344000867","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1233218.9,1233218.9,46090,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111053,340371.00
04/01/2019 05:30,2,0.000,ALERT,212.83,296.96,59.990,1554111005,"201051344000633","174011545737251",0.00,-2.00,0,294.26,299.37,0.0,0.0,0.000,1231997.9,1231997.9,46139,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111055,340372.00
04/01/2019 05:30,2,0.000,ALERT,211.48,294.86,59.985,1554111005,"201051344000955","174011545737251",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,1254650.3,1254650.3,22186,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111057,340373.00
04/01/2019 05:30,2,0.000,ALERT,212.16,296.36,59.975,1554111005,"201051344000648","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1245897.0,1245897.0,45646,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111059,340374.00
04/01/2019 05:30,2,0.000,ALERT,212.38,296.96,60.022,1554111005,"201051344000645","174011545737251",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,1250618.2,1250618.2,45610,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111061,340375.00
04/01/2019 05:30,2,0.000,ALERT,212.38,297.87,60.001,1554111005,"201051344000569","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1266600.9,1266600.9,13828,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111062,340376.00
04/01/2019 05:30,2,0.000,ALERT,212.61,296.96,59.985,1554111005,"179051228000119","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,53855.9,53855.9,13910,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554111064,340377.00
04/01/2019 05:45,2,0.000,ALERT,211.70,297.57,60.054,1554111906,"201051344000579","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1266319.3,1266319.3,14278,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111908,340378.00
04/01/2019 05:45,2,0.000,ALERT,211.25,294.56,60.049,1554111906,"201051344001025","174011545737251",0.00,-2.50,0,292.46,297.87,0.0,0.0,0.000,1248770.6,1248770.6,22203,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111910,340379.00
04/01/2019 05:45,2,0.000,ALERT,211.48,294.86,60.059,1554111906,"201051344001093","174011545737251",0.00,-0.50,0,293.06,296.96,0.0,0.0,0.000,1232876.8,1232876.8,22228,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111912,340380.00
04/01/2019 05:45,2,0.000,ALERT,211.48,296.66,60.054,1554111906,"201051344000458","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1249689.7,1249689.7,14020,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111914,340381.00
04/01/2019 05:45,2,0.000,ALERT,211.25,295.46,60.054,1554111906,"201051344000890","174011545737251",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,1247389.9,1247389.9,22152,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111915,340382.00
04/01/2019 05:45,2,0.000,ALERT,211.48,296.66,60.075,1554111906,"201051344000988","174011545737251",0.00,-1.50,0,292.46,298.47,0.0,0.0,0.000,966695.8,966695.8,14355,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111917,340383.00
04/01/2019 05:45,2,0.000,ALERT,211.93,296.06,60.054,1554111906,"201051344000582","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1226697.3,1226697.3,22123,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111919,340384.00
04/01/2019 05:45,2,0.000,ALERT,211.70,297.57,60.022,1554111906,"201051344000868","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1234786.3,1234786.3,46074,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111921,340385.00
04/01/2019 05:45,2,0.000,ALERT,212.16,297.26,60.070,1554111906,"201051344000576","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1252977.5,1252977.5,18105,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111923,340386.00
04/01/2019 05:45,2,0.000,ALERT,211.70,296.96,60.059,1554111906,"201051344001158","174011545737251",0.00,-2.50,0,294.26,298.17,0.0,0.0,0.000,1229945.2,1229945.2,14329,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111925,340387.00
04/01/2019 05:45,2,0.000,ALERT,211.48,294.56,60.043,1554111906,"201051344000917","174011545737251",0.00,0.00,0,291.85,296.66,0.0,0.0,0.000,1244776.3,1244776.3,21997,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111927,340388.00
04/01/2019 05:45,2,0.000,ALERT,211.70,294.86,60.054,1554111906,"201051344000417","174011545737251",0.00,-2.00,0,292.16,296.36,0.0,0.0,0.000,1001416.9,1001416.9,22206,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111929,340389.00
04/01/2019 05:45,2,0.000,ALERT,211.70,295.16,60.049,1554111906,"201051344000685","174011545737251",0.00,-1.50,0,292.76,296.96,0.0,0.0,0.000,1249284.1,1249284.1,22208,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111930,340390.00
04/01/2019 05:45,2,0.000,ALERT,211.48,294.56,60.054,1554111906,"201051344000651","174011545737251",0.00,-3.00,0,292.16,296.36,0.0,0.0,0.000,1241951.3,1241951.3,22188,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111932,340391.00
04/01/2019 05:45,2,0.000,ALERT,211.48,297.57,60.054,1554111906,"201051344000594","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1255680.7,1255680.7,46014,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111934,340392.00
04/01/2019 05:45,2,0.000,ALERT,211.93,296.96,60.054,1554111906,"201051344000469","174011545737251",0.00,-2.00,0,293.66,298.17,0.0,0.0,0.000,1234318.5,1234318.5,14307,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111936,340393.00
04/01/2019 05:45,2,0.000,ALERT,211.70,295.46,60.059,1554111906,"201051344000585","174011545737251",0.00,-1.50,0,292.46,297.26,0.0,0.0,0.000,1254928.2,1254928.2,22243,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111938,340394.00
04/01/2019 05:45,2,0.000,ALERT,212.38,296.96,60.059,1554111906,"201051344000853","174011545737251",0.00,-2.00,0,294.26,298.77,0.0,0.0,0.000,1257685.6,1257685.6,13906,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111940,340395.00
04/01/2019 05:45,2,0.000,ALERT,211.93,295.46,60.033,1554111906,"201051344001145","174011545737251",0.00,-1.50,0,293.06,297.26,0.0,0.0,0.000,1257618.4,1257618.4,22157,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111942,340396.00
04/01/2019 05:45,2,0.000,ALERT,211.70,295.46,60.075,1554111906,"201051344000438","174011545737251",0.00,-2.00,0,293.06,296.96,0.0,0.0,0.000,1250253.8,1250253.8,22193,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111943,340397.00
04/01/2019 05:45,2,0.000,ALERT,211.25,295.16,60.059,1554111906,"201051344001135","174011545737251",0.00,-1.50,0,293.06,297.26,0.0,0.0,0.000,1237246.2,1237246.2,22147,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111945,340398.00
04/01/2019 05:45,2,0.000,ALERT,211.70,296.96,60.059,1554111906,"201051344000983","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1255874.8,1255874.8,13911,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111947,340399.00
04/01/2019 05:45,2,0.000,ALERT,211.70,294.86,60.054,1554111906,"201051344001203","174011545737251",0.00,-2.00,0,292.46,298.17,0.0,0.0,0.000,1244994.5,1244994.5,22200,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111949,340400.00
04/01/2019 05:45,2,0.000,ALERT,211.48,295.46,60.049,1554111906,"201051344001230","174011545737251",0.00,-1.50,0,293.06,297.26,0.0,0.0,0.000,1242002.5,1242002.5,22014,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111951,340401.00
04/01/2019 05:45,2,0.000,ALERT,211.48,295.16,60.049,1554111906,"201051344000646","174011545737251",0.00,-2.50,0,292.16,296.96,0.0,0.0,0.000,1234980.5,1234980.5,22165,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111953,340402.00
04/01/2019 05:45,2,0.000,ALERT,212.16,296.36,60.054,1554111906,"201051344000867","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1233218.9,1233218.9,46092,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111954,340403.00
04/01/2019 05:45,2,0.000,ALERT,212.38,296.66,60.054,1554111906,"201051344000633","174011545737251",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,1231997.9,1231997.9,46141,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554111956,340404.00
04/01/2019 05:45,2,0.000,ALERT,211.25,295.46,60.054,1554111906,"201051344000955","174011545737251",0.00,-1.50,0,292.46,296.96,0.0,0.0,0.000,1254650.3,1254650.3,22188,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111958,340405.00
04/01/2019 05:45,2,0.000,ALERT,211.93,296.36,60.054,1554111906,"201051344000648","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1245897.0,1245897.0,45648,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111960,340406.00
04/01/2019 05:45,2,0.000,ALERT,212.16,296.66,60.017,1554111906,"201051344000645","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1250618.2,1250618.2,45612,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111962,340407.00
04/01/2019 05:45,2,0.000,ALERT,211.93,297.57,60.054,1554111906,"201051344000569","174011545737251",0.00,-1.50,0,295.76,299.67,0.0,0.0,0.000,1266600.9,1266600.9,13830,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554111964,340408.00
04/01/2019 05:45,2,0.000,ALERT,212.16,296.36,60.022,1554111906,"179051228000119","174011545737251",0.00,0.50,0,293.36,298.47,0.0,0.0,0.000,53855.9,53855.9,13912,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554111965,340409.00
04/01/2019 06:00,2,0.000,ALERT,210.80,296.66,60.043,1554112805,"201051344000579","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1266319.3,1266319.3,14280,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112808,340410.00
04/01/2019 06:00,2,0.000,ALERT,210.35,293.36,60.043,1554112805,"201051344001025","174011545737251",0.00,-2.50,0,292.76,298.47,0.0,0.0,0.000,1248770.6,1248770.6,22205,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112810,340411.00
04/01/2019 06:00,2,0.000,ALERT,210.35,293.96,59.980,1554112805,"201051344001093","174011545737251",0.00,-0.50,0,293.06,297.87,0.0,0.0,0.000,1232876.8,1232876.8,22230,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112811,340412.00
04/01/2019 06:00,2,0.000,ALERT,210.57,296.36,60.033,1554112805,"201051344000458","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1249689.7,1249689.7,14022,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554112813,340413.00
04/01/2019 06:00,2,0.000,ALERT,210.35,294.86,60.086,1554112805,"201051344000890","174011545737251",0.00,-1.50,0,293.66,298.77,0.0,0.0,0.000,1247389.9,1247389.9,22154,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112815,340414.00
04/01/2019 06:00,2,0.000,ALERT,210.57,295.76,60.043,1554112805,"201051344000988","174011545737251",0.00,-1.50,0,292.16,298.17,0.0,0.0,0.000,966695.8,966695.8,14357,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112817,340415.00
04/01/2019 06:00,2,0.000,ALERT,210.80,295.46,60.038,1554112805,"201051344000582","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1226697.3,1226697.3,22125,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112819,340416.00
04/01/2019 06:00,2,0.000,ALERT,210.80,296.96,60.043,1554112805,"201051344000868","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1234786.3,1234786.3,46076,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112820,340417.00
04/01/2019 06:00,2,0.000,ALERT,211.25,296.66,60.033,1554112805,"201051344000576","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1252977.5,1252977.5,18107,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112822,340418.00
04/01/2019 06:00,2,0.000,ALERT,211.03,296.06,60.033,1554112805,"201051344001158","174011545737251",0.00,-2.50,0,294.86,298.17,0.0,0.0,0.000,1229945.2,1229945.2,14331,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554112824,340419.00
04/01/2019 06:00,2,0.000,ALERT,210.57,293.96,60.028,1554112805,"201051344000917","174011545737251",0.00,0.00,0,291.85,297.26,0.0,0.0,0.000,1244776.3,1244776.3,21999,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112826,340420.00
04/01/2019 06:00,2,0.000,ALERT,210.80,293.96,59.996,1554112805,"201051344000417","174011545737251",0.00,-2.00,0,292.76,297.26,0.0,0.0,0.000,1001416.9,1001416.9,22208,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112828,340421.00
04/01/2019 06:00,2,0.000,ALERT,210.80,294.56,60.038,1554112805,"201051344000685","174011545737251",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,1249284.1,1249284.1,22210,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112830,340422.00
04/01/2019 06:00,2,0.000,ALERT,210.57,293.36,60.033,1554112805,"201051344000651","174011545737251",0.00,-2.50,0,292.46,297.26,0.0,0.0,0.000,1241951.3,1241951.3,22190,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112832,340423.00
04/01/2019 06:00,2,0.000,ALERT,210.57,296.66,60.033,1554112805,"201051344000594","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1255680.7,1255680.7,46016,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112833,340424.00
04/01/2019 06:00,2,0.000,ALERT,211.03,296.36,60.043,1554112805,"201051344000469","174011545737251",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,1234318.5,1234318.5,14309,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112835,340425.00
04/01/2019 06:00,2,0.000,ALERT,210.57,294.56,60.033,1554112805,"201051344000585","174011545737251",0.00,-1.00,0,292.76,298.17,0.0,0.0,0.000,1254928.2,1254928.2,22245,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112837,340426.00
04/01/2019 06:00,2,0.000,ALERT,211.48,296.36,60.038,1554112805,"201051344000853","174011545737251",0.00,-1.50,0,294.86,298.77,0.0,0.0,0.000,1257685.6,1257685.6,13908,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112839,340427.00
04/01/2019 06:00,2,0.000,ALERT,210.80,294.26,60.038,1554112805,"201051344001145","174011545737251",0.00,-1.50,0,293.36,298.47,0.0,0.0,0.000,1257618.4,1257618.4,22159,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112841,340428.00
04/01/2019 06:00,2,0.000,ALERT,210.57,294.26,60.028,1554112805,"201051344000438","174011545737251",0.00,-2.00,0,293.36,298.17,0.0,0.0,0.000,1250253.8,1250253.8,22195,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112843,340429.00
04/01/2019 06:00,2,0.000,ALERT,210.12,294.26,60.022,1554112805,"201051344001135","174011545737251",0.00,-1.50,0,293.36,298.47,0.0,0.0,0.000,1237246.2,1237246.2,22149,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112845,340430.00
04/01/2019 06:00,2,0.000,ALERT,210.80,296.36,60.033,1554112805,"201051344000983","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1255874.8,1255874.8,13913,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112846,340431.00
04/01/2019 06:00,2,0.000,ALERT,210.57,293.96,60.049,1554112805,"201051344001203","174011545737251",0.00,-2.00,0,293.06,299.37,0.0,0.0,0.000,1244994.5,1244994.5,22202,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112848,340432.00
04/01/2019 06:00,2,0.000,ALERT,210.35,294.26,60.033,1554112805,"201051344001230","174011545737251",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,1242002.5,1242002.5,22016,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112850,340433.00
04/01/2019 06:00,2,0.000,ALERT,209.90,293.96,60.033,1554112805,"201051344000646","174011545737251",0.00,-2.00,0,292.46,297.87,0.0,0.0,0.000,1234980.5,1234980.5,22167,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554112852,340434.00
04/01/2019 06:00,2,0.000,ALERT,211.03,295.76,60.033,1554112805,"201051344000867","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1233218.9,1233218.9,46094,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112854,340435.00
04/01/2019 06:00,2,0.000,ALERT,211.48,295.76,60.028,1554112805,"201051344000633","174011545737251",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,1231997.9,1231997.9,46143,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112856,340436.00
04/01/2019 06:00,2,0.000,ALERT,210.12,294.26,60.033,1554112805,"201051344000955","174011545737251",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,1254650.3,1254650.3,22190,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112858,340437.00
04/01/2019 06:00,2,0.000,ALERT,210.80,295.76,60.017,1554112805,"201051344000648","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1245897.0,1245897.0,45650,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554112859,340438.00
04/01/2019 06:00,2,0.000,ALERT,211.25,296.36,60.049,1554112805,"201051344000645","174011545737251",0.00,-1.00,0,295.16,298.47,0.0,0.0,0.000,1250618.2,1250618.2,45614,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554112861,340439.00
04/01/2019 06:00,2,0.000,ALERT,211.03,297.26,60.043,1554112805,"201051344000569","174011545737251",0.00,-1.00,0,295.76,299.37,0.0,0.0,0.000,1266600.9,1266600.9,13832,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554112863,340440.00
04/01/2019 06:00,2,0.000,ALERT,211.25,296.06,60.012,1554112805,"179051228000119","174011545737251",0.00,0.50,0,293.36,298.17,0.0,0.0,0.000,53855.9,53855.9,13914,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554112865,340441.00
04/01/2019 06:15,2,0.000,ALERT,211.03,296.36,60.017,1554113706,"201051344000579","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1266319.3,1266319.3,14282,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113708,340442.00
04/01/2019 06:15,2,0.000,ALERT,211.48,294.86,60.017,1554113706,"201051344001025","174011545737251",0.00,-2.50,0,291.55,298.17,0.0,0.0,0.000,1248770.6,1248770.6,22207,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113710,340443.00
04/01/2019 06:15,2,0.000,ALERT,211.70,295.76,60.033,1554113706,"201051344001093","174011545737251",0.00,-0.50,0,291.85,297.57,0.0,0.0,0.000,1232876.8,1232876.8,22232,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113712,340444.00
04/01/2019 06:15,2,0.000,ALERT,211.03,295.76,60.017,1554113706,"201051344000458","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1249689.7,1249689.7,14024,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113714,340445.00
04/01/2019 06:15,2,0.000,ALERT,211.48,296.06,60.012,1554113706,"201051344000890","174011545737251",0.00,-1.50,0,292.46,298.47,0.0,0.0,0.000,1247389.9,1247389.9,22156,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113716,340446.00
04/01/2019 06:15,2,0.000,ALERT,211.03,295.46,60.028,1554113706,"201051344000988","174011545737251",0.00,-1.00,0,291.55,298.17,0.0,0.0,0.000,966695.8,966695.8,14359,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113717,340447.00
04/01/2019 06:15,2,0.000,ALERT,212.16,296.36,60.012,1554113706,"201051344000582","174011545737251",0.00,-2.00,0,293.06,298.47,0.0,0.0,0.000,1226697.3,1226697.3,22127,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113719,340448.00
04/01/2019 06:15,2,0.000,ALERT,211.03,296.36,60.022,1554113706,"201051344000868","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1234786.3,1234786.3,46078,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113721,340449.00
04/01/2019 06:15,2,0.000,ALERT,211.70,296.36,60.022,1554113706,"201051344000576","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1252977.5,1252977.5,18109,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113723,340450.00
04/01/2019 06:15,2,0.000,ALERT,211.25,295.76,60.017,1554113706,"201051344001158","174011545737251",0.00,-2.50,0,293.66,298.17,0.0,0.0,0.000,1229945.2,1229945.2,14333,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113725,340451.00
04/01/2019 06:15,2,0.000,ALERT,211.93,295.16,60.038,1554113706,"201051344000917","174011545737251",0.00,0.00,0,290.95,296.96,0.0,0.0,0.000,1244776.3,1244776.3,22001,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113727,340452.00
04/01/2019 06:15,2,0.000,ALERT,211.93,295.16,60.017,1554113706,"201051344000417","174011545737251",0.00,-2.00,0,291.55,296.96,0.0,0.0,0.000,1001416.9,1001416.9,22210,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113728,340453.00
04/01/2019 06:15,2,0.000,ALERT,211.93,295.46,60.028,1554113706,"201051344000685","174011545737251",0.00,-1.50,0,292.16,297.57,0.0,0.0,0.000,1249284.1,1249284.1,22212,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113730,340454.00
04/01/2019 06:15,2,0.000,ALERT,211.70,294.86,60.028,1554113706,"201051344000651","174011545737251",0.00,-3.00,0,291.85,296.96,0.0,0.0,0.000,1241951.3,1241951.3,22192,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113732,340455.00
04/01/2019 06:15,2,0.000,ALERT,210.80,296.66,60.028,1554113706,"201051344000594","174011545737251",0.00,-2.00,0,293.66,298.77,0.0,0.0,0.000,1255680.7,1255680.7,46018,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113734,340456.00
04/01/2019 06:15,2,0.000,ALERT,211.25,296.06,60.028,1554113706,"201051344000469","174011545737251",0.00,-2.00,0,293.06,298.17,0.0,0.0,0.000,1234318.5,1234318.5,14311,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113736,340457.00
04/01/2019 06:15,2,0.000,ALERT,211.70,295.46,60.001,1554113706,"201051344000585","174011545737251",0.00,-1.00,0,291.85,297.57,0.0,0.0,0.000,1254928.2,1254928.2,22247,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113738,340458.00
04/01/2019 06:15,2,0.000,ALERT,211.70,295.76,60.033,1554113706,"201051344000853","174011545737251",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,1257685.6,1257685.6,13910,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113740,340459.00
04/01/2019 06:15,2,0.000,ALERT,211.93,295.46,60.033,1554113706,"201051344001145","174011545737251",0.00,-1.50,0,292.46,298.17,0.0,0.0,0.000,1257618.4,1257618.4,22161,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113742,340460.00
04/01/2019 06:15,2,0.000,ALERT,211.70,295.46,60.033,1554113706,"201051344000438","174011545737251",0.00,-2.50,0,292.46,297.87,0.0,0.0,0.000,1250253.8,1250253.8,22197,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113744,340461.00
04/01/2019 06:15,2,0.000,ALERT,211.25,295.46,60.033,1554113706,"201051344001135","174011545737251",0.00,-1.50,0,292.46,298.17,0.0,0.0,0.000,1237246.2,1237246.2,22151,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113745,340462.00
04/01/2019 06:15,2,0.000,ALERT,211.25,296.06,60.033,1554113706,"201051344000983","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1255874.8,1255874.8,13915,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113747,340463.00
04/01/2019 06:15,2,0.000,ALERT,211.70,294.86,60.038,1554113706,"201051344001203","174011545737251",0.00,-2.00,0,291.85,299.37,0.0,0.0,0.000,1244994.5,1244994.5,22204,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113749,340464.00
04/01/2019 06:15,2,0.000,ALERT,211.70,295.76,60.038,1554113706,"201051344001230","174011545737251",0.00,-1.50,0,292.16,297.57,0.0,0.0,0.000,1242002.5,1242002.5,22018,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113751,340465.00
04/01/2019 06:15,2,0.000,ALERT,211.25,295.16,60.033,1554113706,"201051344000646","174011545737251",0.00,-2.50,0,291.55,297.26,0.0,0.0,0.000,1234980.5,1234980.5,22169,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113753,340466.00
04/01/2019 06:15,2,0.000,ALERT,211.48,295.46,60.038,1554113706,"201051344000867","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,1233218.9,1233218.9,46096,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113754,340467.00
04/01/2019 06:15,2,0.000,ALERT,211.93,295.76,60.006,1554113706,"201051344000633","174011545737251",0.00,-2.00,0,292.46,298.17,0.0,0.0,0.000,1231997.9,1231997.9,46145,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113756,340468.00
04/01/2019 06:15,2,0.000,ALERT,211.25,295.46,60.038,1554113706,"201051344000955","174011545737251",0.00,-1.50,0,292.16,297.26,0.0,0.0,0.000,1254650.3,1254650.3,22192,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113758,340469.00
04/01/2019 06:15,2,0.000,ALERT,211.25,295.16,60.043,1554113706,"201051344000648","174011545737251",0.00,-2.50,0,293.66,298.47,0.0,0.0,0.000,1245897.0,1245897.0,45652,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113760,340470.00
04/01/2019 06:15,2,0.000,ALERT,211.70,296.06,60.049,1554113706,"201051344000645","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1250618.2,1250618.2,45616,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554113762,340471.00
04/01/2019 06:15,2,0.000,ALERT,211.25,296.66,60.001,1554113706,"201051344000569","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1266600.9,1266600.9,13834,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554113764,340472.00
04/01/2019 06:15,2,0.000,ALERT,211.48,295.46,60.038,1554113706,"179051228000119","174011545737251",0.00,0.50,0,292.76,297.87,0.0,0.0,0.000,53855.9,53855.9,13916,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554113766,340473.00
04/01/2019 06:30,2,0.000,ALERT,211.70,298.17,60.001,1554114605,"201051344000579","174011545737251",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,1266319.3,1266319.3,14284,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554114607,340474.00
04/01/2019 06:30,2,0.000,ALERT,211.25,295.46,60.006,1554114605,"201051344001025","174011545737251",0.00,-2.50,0,293.36,297.87,0.0,0.0,0.000,1248770.6,1248770.6,22209,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114609,340475.00
04/01/2019 06:30,2,0.000,ALERT,211.48,296.06,60.001,1554114605,"201051344001093","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,1232876.8,1232876.8,22234,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114611,340476.00
04/01/2019 06:30,2,0.000,ALERT,211.48,297.26,60.001,1554114605,"201051344000458","174011545737251",0.00,0.00,0,293.36,299.67,0.0,0.0,0.000,1249689.7,1249689.7,14026,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554114613,340477.00
04/01/2019 06:30,2,0.000,ALERT,211.48,296.36,60.043,1554114605,"201051344000890","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1247389.9,1247389.9,22158,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114614,340478.00
04/01/2019 06:30,2,0.000,ALERT,211.70,297.26,60.001,1554114605,"201051344000988","174011545737251",0.00,-1.50,0,290.95,298.77,0.0,0.0,0.000,966695.8,966695.8,14361,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114616,340479.00
04/01/2019 06:30,2,0.000,ALERT,212.16,296.96,60.001,1554114605,"201051344000582","174011545737251",0.00,-2.00,0,294.56,298.17,0.0,0.0,0.000,1226697.3,1226697.3,22129,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114618,340480.00
04/01/2019 06:30,2,0.000,ALERT,211.70,297.87,60.001,1554114605,"201051344000868","174011545737251",0.00,-1.00,0,293.96,300.27,0.0,0.0,0.000,1234786.3,1234786.3,46080,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554114620,340481.00
04/01/2019 06:30,2,0.000,ALERT,212.16,297.87,60.001,1554114605,"201051344000576","174011545737251",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,1252977.5,1252977.5,18111,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114622,340482.00
04/01/2019 06:30,2,0.000,ALERT,211.70,297.26,60.001,1554114605,"201051344001158","174011545737251",0.00,-2.50,0,293.06,298.77,0.0,0.0,0.000,1229945.2,1229945.2,14335,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114624,340483.00
04/01/2019 06:30,2,0.000,ALERT,211.70,295.46,60.043,1554114605,"201051344000917","174011545737251",0.00,-0.50,0,292.16,296.96,0.0,0.0,0.000,1244776.3,1244776.3,22003,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114626,340484.00
04/01/2019 06:30,2,0.000,ALERT,211.70,295.76,59.990,1554114605,"201051344000417","174011545737251",0.00,-2.00,0,293.06,296.66,0.0,0.0,0.000,1001416.9,1001416.9,22212,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114628,340485.00
04/01/2019 06:30,2,0.000,ALERT,211.70,295.76,60.006,1554114605,"201051344000685","174011545737251",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,1249284.1,1249284.1,22214,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554114630,340486.00
04/01/2019 06:30,2,0.000,ALERT,211.48,295.16,59.996,1554114605,"201051344000651","174011545737251",0.00,-3.00,0,293.06,296.66,0.0,0.0,0.000,1241951.3,1241951.3,22194,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554114631,340487.00
04/01/2019 06:30,2,0.000,ALERT,211.25,298.17,60.043,1554114605,"201051344000594","174011545737251",0.00,-2.00,0,293.06,299.37,0.0,0.0,0.000,1255680.7,1255680.7,46020,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114633,340488.00
04/01/2019 06:30,2,0.000,ALERT,211.70,297.26,60.006,1554114605,"201051344000469","174011545737251",0.00,-2.00,0,292.46,298.77,0.0,0.0,0.000,1234318.5,1234318.5,14313,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554114635,340489.00
04/01/2019 06:30,2,0.000,ALERT,211.70,296.06,59.996,1554114605,"201051344000585","174011545737251",0.00,-1.00,0,293.06,297.26,0.0,0.0,0.000,1254928.2,1254928.2,22249,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114637,340490.00
04/01/2019 06:30,2,0.000,ALERT,212.16,297.26,60.006,1554114605,"201051344000853","174011545737251",0.00,-1.50,0,293.66,299.37,0.0,0.0,0.000,1257685.6,1257685.6,13912,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114639,340491.00
04/01/2019 06:30,2,0.000,ALERT,211.70,296.36,60.001,1554114605,"201051344001145","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1257618.4,1257618.4,22163,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114641,340492.00
04/01/2019 06:30,2,0.000,ALERT,211.70,296.06,60.038,1554114605,"201051344000438","174011545737251",0.00,-2.50,0,293.66,297.57,0.0,0.0,0.000,1250253.8,1250253.8,22199,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114642,340493.00
04/01/2019 06:30,2,0.000,ALERT,211.25,296.06,60.006,1554114605,"201051344001135","174011545737251",0.00,-1.50,0,293.66,297.87,0.0,0.0,0.000,1237246.2,1237246.2,22153,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114644,340494.00
04/01/2019 06:30,2,0.000,ALERT,211.48,297.26,60.043,1554114605,"201051344000983","174011545737251",0.00,-1.50,0,293.96,299.67,0.0,0.0,0.000,1255874.8,1255874.8,13917,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114646,340495.00
04/01/2019 06:30,2,0.000,ALERT,211.48,295.46,60.022,1554114605,"201051344001203","174011545737251",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,1244994.5,1244994.5,22206,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114648,340496.00
04/01/2019 06:30,2,0.000,ALERT,211.48,296.06,60.017,1554114605,"201051344001230","174011545737251",0.00,-1.50,0,293.66,297.57,0.0,0.0,0.000,1242002.5,1242002.5,22020,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114650,340497.00
04/01/2019 06:30,2,0.000,ALERT,211.03,295.76,60.001,1554114605,"201051344000646","174011545737251",0.00,-2.50,0,292.46,296.96,0.0,0.0,0.000,1234980.5,1234980.5,22171,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114651,340498.00
04/01/2019 06:30,2,0.000,ALERT,211.93,296.66,60.028,1554114605,"201051344000867","174011545737251",0.00,-1.00,0,292.76,299.67,0.0,0.0,0.000,1233218.9,1233218.9,46098,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114654,340499.00
04/01/2019 06:30,2,0.000,ALERT,212.16,296.66,59.959,1554114605,"201051344000633","174011545737251",0.00,-2.00,0,291.85,298.77,0.0,0.0,0.000,1231997.9,1231997.9,46147,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114655,340500.00
04/01/2019 06:30,2,0.000,ALERT,211.03,296.06,59.969,1554114605,"201051344000955","174011545737251",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,1254650.3,1254650.3,22194,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114657,340501.00
04/01/2019 06:30,2,0.000,ALERT,211.48,296.36,60.049,1554114605,"201051344000648","174011545737251",0.00,-2.50,0,292.76,299.07,0.0,0.0,0.000,1245897.0,1245897.0,45654,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114659,340502.00
04/01/2019 06:30,2,0.000,ALERT,211.93,296.96,60.001,1554114605,"201051344000645","174011545737251",0.00,-1.00,0,293.66,299.07,0.0,0.0,0.000,1250618.2,1250618.2,45618,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114661,340503.00
04/01/2019 06:30,2,0.000,ALERT,211.70,297.87,60.001,1554114605,"201051344000569","174011545737251",0.00,-1.50,0,294.26,299.97,0.0,0.0,0.000,1266600.9,1266600.9,13836,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554114663,340504.00
04/01/2019 06:30,2,0.000,ALERT,211.93,296.66,59.996,1554114605,"179051228000119","174011545737251",0.00,0.50,0,291.85,298.47,0.0,0.0,0.000,53855.9,53855.9,13918,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554114665,340505.00
