ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 06:45,2,0.000,ALERT,211.70,297.26,60.043,1554115505,"201051344000579","174011545737251",0.00,-1.50,0,284.34,299.67,0.0,0.0,0.000,1266319.3,1266319.3,14286,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554115508,340506.00
04/01/2019 06:45,2,0.000,ALERT,211.25,294.86,60.043,1554115505,"201051344001025","174011545737251",0.00,-2.50,0,282.24,298.47,0.0,0.0,0.000,1248770.6,1248770.6,22211,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115509,340507.00
04/01/2019 06:45,2,0.000,ALERT,211.48,295.76,60.006,1554115505,"201051344001093","174011545737251",0.00,-0.50,0,282.24,297.57,0.0,0.0,0.000,1232876.8,1232876.8,22236,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115511,340508.00
04/01/2019 06:45,2,0.000,ALERT,211.70,296.96,60.038,1554115505,"201051344000458","174011545737251",0.00,0.00,0,283.44,299.67,0.0,0.0,0.000,1249689.7,1249689.7,14028,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554115513,340509.00
04/01/2019 06:45,2,0.000,ALERT,211.48,296.06,60.043,1554115505,"201051344000890","174011545737251",0.00,-1.50,0,283.14,299.07,0.0,0.0,0.000,1247389.9,1247389.9,22160,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115515,340510.00
04/01/2019 06:45,2,0.000,ALERT,211.48,296.36,60.038,1554115505,"201051344000988","174011545737251",0.00,-1.00,0,281.64,298.77,0.0,0.0,0.000,966695.8,966695.8,14363,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115517,340511.00
04/01/2019 06:45,2,0.000,ALERT,211.93,296.66,60.043,1554115505,"201051344000582","174011545737251",0.00,-2.00,0,283.14,298.47,0.0,0.0,0.000,1226697.3,1226697.3,22131,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115519,340512.00
04/01/2019 06:45,2,0.000,ALERT,211.70,297.26,60.028,1554115505,"201051344000868","174011545737251",0.00,-1.50,0,284.04,299.97,0.0,0.0,0.000,1234786.3,1234786.3,46082,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115521,340513.00
04/01/2019 06:45,2,0.000,ALERT,212.38,297.57,60.028,1554115505,"201051344000576","174011545737251",0.00,-1.50,0,284.04,299.37,0.0,0.0,0.000,1252977.5,1252977.5,18113,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115523,340514.00
04/01/2019 06:45,2,0.000,ALERT,211.70,296.36,60.038,1554115505,"201051344001158","174011545737251",0.00,-2.50,0,283.44,298.47,0.0,0.0,0.000,1229945.2,1229945.2,14337,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115525,340515.00
04/01/2019 06:45,2,0.000,ALERT,211.70,295.16,60.017,1554115505,"201051344000917","174011545737251",0.00,-0.50,0,281.33,297.26,0.0,0.0,0.000,1244776.3,1244776.3,22005,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115526,340516.00
04/01/2019 06:45,2,0.000,ALERT,211.70,295.16,60.033,1554115505,"201051344000417","174011545737251",0.00,-2.00,0,281.94,297.57,0.0,0.0,0.000,1001416.9,1001416.9,22214,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115528,340517.00
04/01/2019 06:45,2,0.000,ALERT,211.70,295.46,60.022,1554115505,"201051344000685","174011545737251",0.00,-1.50,0,282.24,297.87,0.0,0.0,0.000,1249284.1,1249284.1,22216,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115530,340518.00
04/01/2019 06:45,2,0.000,ALERT,211.70,295.16,60.028,1554115505,"201051344000651","174011545737251",0.00,-3.00,0,281.94,297.57,0.0,0.0,0.000,1241951.3,1241951.3,22196,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115532,340519.00
04/01/2019 06:45,2,0.000,ALERT,211.48,297.26,60.033,1554115505,"201051344000594","174011545737251",0.00,-2.00,0,283.74,299.37,0.0,0.0,0.000,1255680.7,1255680.7,46022,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115534,340520.00
04/01/2019 06:45,2,0.000,ALERT,211.93,296.96,60.028,1554115505,"201051344000469","174011545737251",0.00,-2.00,0,283.14,298.77,0.0,0.0,0.000,1234318.5,1234318.5,14315,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115536,340521.00
04/01/2019 06:45,2,0.000,ALERT,211.70,296.06,60.043,1554115505,"201051344000585","174011545737251",0.00,-1.50,0,281.94,297.87,0.0,0.0,0.000,1254928.2,1254928.2,22251,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115537,340522.00
04/01/2019 06:45,2,0.000,ALERT,212.16,296.36,60.033,1554115505,"201051344000853","174011545737251",0.00,-1.50,0,283.44,299.07,0.0,0.0,0.000,1257685.6,1257685.6,13914,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554115539,340523.00
04/01/2019 06:45,2,0.000,ALERT,211.70,295.76,60.038,1554115505,"201051344001145","174011545737251",0.00,-1.50,0,282.84,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22165,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115541,340524.00
04/01/2019 06:45,2,0.000,ALERT,211.70,295.46,60.033,1554115505,"201051344000438","174011545737251",0.00,-2.50,0,282.84,298.47,0.0,0.0,0.000,1250253.8,1250253.8,22201,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554115543,340525.00
04/01/2019 06:45,2,0.000,ALERT,211.25,295.76,60.028,1554115505,"201051344001135","174011545737251",0.00,-1.50,0,282.84,298.77,0.0,0.0,0.000,1237246.2,1237246.2,22155,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115545,340526.00
04/01/2019 06:45,2,0.000,ALERT,211.70,296.96,60.033,1554115505,"201051344000983","174011545737251",0.00,-1.00,0,283.74,299.07,0.0,0.0,0.000,1255874.8,1255874.8,13919,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115547,340527.00
04/01/2019 06:45,2,0.000,ALERT,211.70,295.16,60.033,1554115505,"201051344001203","174011545737251",0.00,-2.00,0,282.54,299.67,0.0,0.0,0.000,1244994.5,1244994.5,22208,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115549,340528.00
04/01/2019 06:45,2,0.000,ALERT,211.48,295.76,60.022,1554115505,"201051344001230","174011545737251",0.00,-2.00,0,282.54,298.17,0.0,0.0,0.000,1242002.5,1242002.5,22022,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115550,340529.00
04/01/2019 06:45,2,0.000,ALERT,211.25,295.46,60.028,1554115505,"201051344000646","174011545737251",0.00,-2.50,0,281.64,297.26,0.0,0.0,0.000,1234980.5,1234980.5,22173,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554115552,340530.00
04/01/2019 06:45,2,0.000,ALERT,211.93,296.06,59.985,1554115505,"201051344000867","174011545737251",0.00,-0.50,0,282.84,299.07,0.0,0.0,0.000,1233218.9,1233218.9,46100,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115554,340531.00
04/01/2019 06:45,2,0.000,ALERT,212.16,296.36,60.059,1554115505,"201051344000633","174011545737251",0.00,-2.00,0,282.24,298.47,0.0,0.0,0.000,1231997.9,1231997.9,46149,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554115556,340532.00
04/01/2019 06:45,2,0.000,ALERT,211.25,295.76,60.022,1554115505,"201051344000955","174011545737251",0.00,-1.50,0,282.24,297.87,0.0,0.0,0.000,1254650.3,1254650.3,22196,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554115558,340533.00
04/01/2019 06:45,2,0.000,ALERT,211.70,295.76,59.985,1554115505,"201051344000648","174011545737251",0.00,-2.50,0,282.54,298.77,0.0,0.0,0.000,1245897.0,1245897.0,45656,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115560,340534.00
04/01/2019 06:45,2,0.000,ALERT,211.93,296.36,60.022,1554115505,"201051344000645","174011545737251",0.00,-1.00,0,283.44,298.77,0.0,0.0,0.000,1250618.2,1250618.2,45620,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115561,340535.00
04/01/2019 06:45,2,0.000,ALERT,211.70,297.26,60.033,1554115505,"201051344000569","174011545737251",0.00,-1.00,0,284.04,299.67,0.0,0.0,0.000,1266600.9,1266600.9,13838,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554115563,340536.00
04/01/2019 06:45,2,0.000,ALERT,212.16,296.36,60.012,1554115505,"179051228000119","174011545737251",0.00,0.50,0,282.84,298.17,0.0,0.0,0.000,53855.9,53855.9,13920,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554115565,340537.00
04/01/2019 07:00,2,0.000,ALERT,211.25,296.66,60.006,1554116405,"201051344000579","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1266319.3,1266319.3,14288,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116408,340538.00
04/01/2019 07:00,2,0.000,ALERT,211.25,295.46,60.033,1554116405,"201051344001025","174011545737251",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,1248770.6,1248770.6,22213,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116410,340539.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.06,60.033,1554116405,"201051344001093","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,1232876.8,1232876.8,22238,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116411,340540.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.36,60.038,1554116405,"201051344000458","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1249689.7,1249689.7,14030,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116413,340541.00
04/01/2019 07:00,2,0.000,ALERT,211.25,296.36,60.038,1554116405,"201051344000890","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1247389.9,1247389.9,22162,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116415,340542.00
04/01/2019 07:00,2,0.000,ALERT,211.25,296.06,60.022,1554116405,"201051344000988","174011545737251",0.00,-1.00,0,291.85,298.17,0.0,0.0,0.000,966695.8,966695.8,14365,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116417,340543.00
04/01/2019 07:00,2,0.000,ALERT,211.93,296.96,60.022,1554116405,"201051344000582","174011545737251",0.00,-2.00,0,294.56,298.17,0.0,0.0,0.000,1226697.3,1226697.3,22133,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116419,340544.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.66,60.028,1554116405,"201051344000868","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1234786.3,1234786.3,46084,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116421,340545.00
04/01/2019 07:00,2,0.000,ALERT,211.93,296.66,60.059,1554116405,"201051344000576","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1252977.5,1252977.5,18115,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116422,340546.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.06,60.017,1554116405,"201051344001158","174011545737251",0.00,-2.50,0,293.96,298.17,0.0,0.0,0.000,1229945.2,1229945.2,14339,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116424,340547.00
04/01/2019 07:00,2,0.000,ALERT,211.70,295.46,60.033,1554116405,"201051344000917","174011545737251",0.00,0.00,0,292.46,296.66,0.0,0.0,0.000,1244776.3,1244776.3,22007,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554116426,340548.00
04/01/2019 07:00,2,0.000,ALERT,211.70,295.46,59.996,1554116405,"201051344000417","174011545737251",0.00,-2.00,0,293.36,297.26,0.0,0.0,0.000,1001416.9,1001416.9,22216,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116428,340549.00
04/01/2019 07:00,2,0.000,ALERT,211.93,296.36,60.028,1554116405,"201051344000685","174011545737251",0.00,-1.50,0,293.36,297.57,0.0,0.0,0.000,1249284.1,1249284.1,22218,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554116430,340550.00
04/01/2019 07:00,2,0.000,ALERT,211.48,295.16,60.022,1554116405,"201051344000651","174011545737251",0.00,-2.50,0,293.36,296.96,0.0,0.0,0.000,1241951.3,1241951.3,22198,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116431,340551.00
04/01/2019 07:00,2,0.000,ALERT,210.80,296.36,60.022,1554116405,"201051344000594","174011545737251",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,1255680.7,1255680.7,46024,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116433,340552.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.06,60.022,1554116405,"201051344000469","174011545737251",0.00,-2.00,0,293.36,298.17,0.0,0.0,0.000,1234318.5,1234318.5,14317,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554116435,340553.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.36,60.001,1554116405,"201051344000585","174011545737251",0.00,-1.00,0,293.06,297.57,0.0,0.0,0.000,1254928.2,1254928.2,22253,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116437,340554.00
04/01/2019 07:00,2,0.000,ALERT,212.16,296.06,59.990,1554116405,"201051344000853","174011545737251",0.00,-1.50,0,294.26,299.07,0.0,0.0,0.000,1257685.6,1257685.6,13916,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116439,340555.00
04/01/2019 07:00,2,0.000,ALERT,211.70,296.06,59.975,1554116405,"201051344001145","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1257618.4,1257618.4,22167,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554116441,340556.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.06,60.043,1554116405,"201051344000438","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1250253.8,1250253.8,22203,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116442,340557.00
04/01/2019 07:00,2,0.000,ALERT,211.03,296.06,60.001,1554116405,"201051344001135","174011545737251",0.00,-1.50,0,293.96,298.17,0.0,0.0,0.000,1237246.2,1237246.2,22157,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116444,340558.00
04/01/2019 07:00,2,0.000,ALERT,211.25,296.36,60.033,1554116405,"201051344000983","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1255874.8,1255874.8,13921,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116446,340559.00
04/01/2019 07:00,2,0.000,ALERT,211.48,295.46,60.001,1554116405,"201051344001203","174011545737251",0.00,-2.00,0,293.36,299.07,0.0,0.0,0.000,1244994.5,1244994.5,22210,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116448,340560.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.66,60.001,1554116405,"201051344001230","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1242002.5,1242002.5,22024,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116450,340561.00
04/01/2019 07:00,2,0.000,ALERT,211.03,295.76,60.001,1554116405,"201051344000646","174011545737251",0.00,-2.00,0,293.06,297.26,0.0,0.0,0.000,1234980.5,1234980.5,22175,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116451,340562.00
04/01/2019 07:00,2,0.000,ALERT,211.70,295.46,60.006,1554116405,"201051344000867","174011545737251",0.00,-1.00,0,293.36,299.07,0.0,0.0,0.000,1233218.9,1233218.9,46102,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116453,340563.00
04/01/2019 07:00,2,0.000,ALERT,212.16,296.06,59.985,1554116405,"201051344000633","174011545737251",0.00,-2.00,0,292.46,297.87,0.0,0.0,0.000,1231997.9,1231997.9,46151,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554116455,340564.00
04/01/2019 07:00,2,0.000,ALERT,211.03,296.06,59.990,1554116405,"201051344000955","174011545737251",0.00,-1.50,0,293.96,297.57,0.0,0.0,0.000,1254650.3,1254650.3,22198,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116457,340565.00
04/01/2019 07:00,2,0.000,ALERT,211.48,295.46,59.990,1554116405,"201051344000648","174011545737251",0.00,-2.00,0,293.36,298.77,0.0,0.0,0.000,1245897.0,1245897.0,45658,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116459,340566.00
04/01/2019 07:00,2,0.000,ALERT,211.93,296.06,60.001,1554116405,"201051344000645","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1250618.2,1250618.2,45622,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116461,340567.00
04/01/2019 07:00,2,0.000,ALERT,211.48,296.66,59.990,1554116405,"201051344000569","174011545737251",0.00,-1.00,0,294.86,299.67,0.0,0.0,0.000,1266600.9,1266600.9,13840,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554116463,340568.00
04/01/2019 07:00,2,0.000,ALERT,211.93,296.06,59.996,1554116405,"179051228000119","174011545737251",0.00,1.00,0,292.46,297.87,0.0,0.0,0.000,53855.9,53855.9,13922,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554116464,340569.00
04/01/2019 07:15,2,0.000,ALERT,211.48,297.26,60.043,1554117305,"201051344000579","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1266319.3,1266319.3,14290,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117307,340570.00
04/01/2019 07:15,2,0.000,ALERT,211.25,295.16,60.001,1554117305,"201051344001025","174011545737251",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,1248770.6,1248770.6,22215,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117309,340571.00
04/01/2019 07:15,2,0.000,ALERT,211.25,295.46,60.001,1554117305,"201051344001093","174011545737251",0.00,0.00,0,293.66,298.47,0.0,0.0,0.000,1232876.8,1232876.8,22240,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117311,340572.00
04/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.006,1554117305,"201051344000458","174011545737251",0.00,0.50,0,294.26,299.37,0.0,0.0,0.000,1249689.7,1249689.7,14032,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554117312,340573.00
04/01/2019 07:15,2,0.000,ALERT,211.48,296.36,59.996,1554117305,"201051344000890","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1247389.9,1247389.9,22164,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117315,340574.00
04/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.001,1554117305,"201051344000988","174011545737251",0.00,-1.00,0,291.55,297.87,0.0,0.0,0.000,966695.8,966695.8,14367,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117317,340575.00
04/01/2019 07:15,2,0.000,ALERT,211.93,296.96,59.959,1554117305,"201051344000582","174011545737251",0.00,-2.00,0,294.56,299.37,0.0,0.0,0.000,1226697.3,1226697.3,22135,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117319,340576.00
04/01/2019 07:15,2,0.000,ALERT,211.03,296.96,60.012,1554117305,"201051344000868","174011545737251",0.00,-1.50,0,294.86,299.37,0.0,0.0,0.000,1234786.3,1234786.3,46086,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554117320,340577.00
04/01/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1554117305,"201051344000576","174011545737251",0.00,-1.00,0,294.56,298.47,0.0,0.0,0.000,1252977.5,1252977.5,18117,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117322,340578.00
04/01/2019 07:15,2,0.000,ALERT,211.48,296.06,60.006,1554117305,"201051344001158","174011545737251",0.00,-2.00,0,293.96,297.87,0.0,0.0,0.000,1229945.2,1229945.2,14341,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117324,340579.00
04/01/2019 07:15,2,0.000,ALERT,211.70,295.46,60.006,1554117305,"201051344000917","174011545737251",0.00,0.00,0,292.76,297.87,0.0,0.0,0.000,1244776.3,1244776.3,22009,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554117326,340580.00
04/01/2019 07:15,2,0.000,ALERT,211.70,295.46,60.012,1554117305,"201051344000417","174011545737251",0.00,-1.50,0,293.36,298.17,0.0,0.0,0.000,1001416.9,1001416.9,22218,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554117328,340581.00
04/01/2019 07:15,2,0.000,ALERT,211.93,296.06,60.006,1554117305,"201051344000685","174011545737251",0.00,-1.50,0,293.66,298.77,0.0,0.0,0.000,1249284.1,1249284.1,22220,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117330,340582.00
04/01/2019 07:15,2,0.000,ALERT,211.48,295.16,60.012,1554117305,"201051344000651","174011545737251",0.00,-2.50,0,293.06,297.57,0.0,0.0,0.000,1241951.3,1241951.3,22200,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117331,340583.00
04/01/2019 07:15,2,0.000,ALERT,210.80,296.66,60.012,1554117305,"201051344000594","174011545737251",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,1255680.7,1255680.7,46026,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117333,340584.00
04/01/2019 07:15,2,0.000,ALERT,211.48,296.66,60.043,1554117305,"201051344000469","174011545737251",0.00,-1.50,0,293.06,297.87,0.0,0.0,0.000,1234318.5,1234318.5,14319,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117335,340585.00
04/01/2019 07:15,2,0.000,ALERT,211.48,296.06,60.033,1554117305,"201051344000585","174011545737251",0.00,-1.00,0,293.36,298.47,0.0,0.0,0.000,1254928.2,1254928.2,22255,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554117337,340586.00
04/01/2019 07:15,2,0.000,ALERT,211.93,296.36,60.006,1554117305,"201051344000853","174011545737251",0.00,-1.50,0,293.66,298.77,0.0,0.0,0.000,1257685.6,1257685.6,13918,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117339,340587.00
04/01/2019 07:15,2,0.000,ALERT,211.70,296.36,60.017,1554117305,"201051344001145","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1257618.4,1257618.4,22169,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554117341,340588.00
04/01/2019 07:15,2,0.000,ALERT,211.48,296.06,60.012,1554117305,"201051344000438","174011545737251",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,1250253.8,1250253.8,22205,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554117342,340589.00
04/01/2019 07:15,2,0.000,ALERT,211.25,296.06,60.054,1554117305,"201051344001135","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1237246.2,1237246.2,22159,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117344,340590.00
04/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.012,1554117305,"201051344000983","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1255874.8,1255874.8,13923,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117346,340591.00
04/01/2019 07:15,2,0.000,ALERT,211.48,295.46,60.049,1554117305,"201051344001203","174011545737251",0.00,-2.00,0,293.66,299.37,0.0,0.0,0.000,1244994.5,1244994.5,22212,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117348,340592.00
04/01/2019 07:15,2,0.000,ALERT,211.48,296.36,59.996,1554117305,"201051344001230","174011545737251",0.00,-1.50,0,293.96,299.07,0.0,0.0,0.000,1242002.5,1242002.5,22026,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554117350,340593.00
04/01/2019 07:15,2,0.000,ALERT,211.25,296.06,60.038,1554117305,"201051344000646","174011545737251",0.00,-2.00,0,293.06,298.47,0.0,0.0,0.000,1234980.5,1234980.5,22177,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117352,340594.00
04/01/2019 07:15,2,0.000,ALERT,211.48,295.76,60.012,1554117305,"201051344000867","174011545737251",0.00,-0.50,0,293.36,299.07,0.0,0.0,0.000,1233218.9,1233218.9,46104,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117353,340595.00
04/01/2019 07:15,2,0.000,ALERT,211.93,296.06,60.022,1554117305,"201051344000633","174011545737251",0.00,-2.00,0,292.46,297.87,0.0,0.0,0.000,1231997.9,1231997.9,46153,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117355,340596.00
04/01/2019 07:15,2,0.000,ALERT,211.25,296.36,60.017,1554117305,"201051344000955","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1254650.3,1254650.3,22200,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117357,340597.00
04/01/2019 07:15,2,0.000,ALERT,211.25,295.46,60.017,1554117305,"201051344000648","174011545737251",0.00,-2.00,0,293.66,298.47,0.0,0.0,0.000,1245897.0,1245897.0,45660,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117359,340598.00
04/01/2019 07:15,2,0.000,ALERT,211.70,296.36,60.017,1554117305,"201051344000645","174011545737251",0.00,-0.50,0,293.96,298.47,0.0,0.0,0.000,1250618.2,1250618.2,45624,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117361,340599.00
04/01/2019 07:15,2,0.000,ALERT,211.25,296.96,60.006,1554117305,"201051344000569","174011545737251",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,1266600.9,1266600.9,13842,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554117362,340600.00
04/01/2019 07:15,2,0.000,ALERT,211.48,295.76,60.006,1554117305,"179051228000119","174011545737251",0.00,1.00,0,293.06,297.57,0.0,0.0,0.000,53855.9,53855.9,13924,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554117364,340601.00
04/01/2019 07:30,2,0.000,ALERT,211.93,298.17,60.022,1554118206,"201051344000579","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1266319.3,1266319.3,14292,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118208,340602.00
04/01/2019 07:30,2,0.000,ALERT,211.70,295.76,60.017,1554118206,"201051344001025","174011545737251",0.00,-2.00,0,293.36,298.17,0.0,0.0,0.000,1248770.6,1248770.6,22217,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118210,340603.00
04/01/2019 07:30,2,0.000,ALERT,211.70,296.36,60.012,1554118206,"201051344001093","174011545737251",0.00,-0.50,0,293.66,297.57,0.0,0.0,0.000,1232876.8,1232876.8,22242,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118212,340604.00
04/01/2019 07:30,2,0.000,ALERT,211.93,297.57,60.022,1554118206,"201051344000458","174011545737251",0.00,0.50,0,293.96,299.67,0.0,0.0,0.000,1249689.7,1249689.7,14034,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118214,340605.00
04/01/2019 07:30,2,0.000,ALERT,211.93,296.66,60.033,1554118206,"201051344000890","174011545737251",0.00,-1.00,0,294.26,298.47,0.0,0.0,0.000,1247389.9,1247389.9,22166,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118216,340606.00
04/01/2019 07:30,2,0.068,ALERT,211.70,296.96,60.028,1554118206,"201051344000988","174011545737251",20.22,-1.00,0,291.85,298.17,1.4,0.0,0.000,966695.8,966695.8,14369,0,0,0,L,1122011218,1,120.42,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1554118217,340607.00
04/01/2019 07:30,2,0.000,ALERT,212.38,297.26,60.070,1554118206,"201051344000582","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1226697.3,1226697.3,22137,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554118219,340608.00
04/01/2019 07:30,2,0.000,ALERT,211.70,297.57,60.038,1554118206,"201051344000868","174011545737251",0.00,-1.00,0,294.56,299.67,0.0,0.0,0.000,1234786.3,1234786.3,46088,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118222,340609.00
04/01/2019 07:30,2,0.000,ALERT,212.38,297.87,59.980,1554118206,"201051344000576","174011545737251",0.00,-1.00,0,294.26,299.07,0.0,0.0,0.000,1252977.5,1252977.5,18119,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118224,340610.00
04/01/2019 07:30,2,0.053,ALERT,211.93,297.26,60.028,1554118206,"201051344001158","174011545737251",30.71,-2.00,0,293.66,298.47,1.6,0.0,0.000,1229945.2,1229945.2,14343,0,0,0,L,1122011218,1,120.65,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1554118226,340611.00
04/01/2019 07:30,2,0.000,ALERT,211.93,295.76,60.028,1554118206,"201051344000917","174011545737251",0.00,0.00,0,292.76,296.96,0.0,0.0,0.000,1244776.3,1244776.3,22011,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118228,340612.00
04/01/2019 07:30,2,0.000,ALERT,212.16,295.76,60.012,1554118206,"201051344000417","174011545737251",0.00,-1.50,0,293.36,297.26,0.0,0.0,0.000,1001416.9,1001416.9,22220,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118229,340613.00
04/01/2019 07:30,2,0.000,ALERT,212.16,296.36,60.022,1554118206,"201051344000685","174011545737251",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,1249284.1,1249284.1,22222,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118231,340614.00
04/01/2019 07:30,2,0.086,ALERT,211.93,295.46,60.022,1554118206,"201051344000651","174011545737251",30.59,-2.50,0,293.06,296.96,2.7,0.7,0.000,1241951.3,1241951.3,22202,0,0,0,L,1122011218,1,122.01,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1554118233,340615.00
04/01/2019 07:30,2,0.000,ALERT,211.48,297.87,60.017,1554118206,"201051344000594","174011545737251",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,1255680.7,1255680.7,46028,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118235,340616.00
04/01/2019 07:30,2,0.096,ALERT,211.93,297.57,60.006,1554118206,"201051344000469","174011545737251",30.42,-1.50,0,293.36,298.47,3.0,1.0,0.000,1234318.5,1234318.5,14321,0,0,0,L,1122011218,1,120.20,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1554118237,340617.00
04/01/2019 07:30,2,0.000,ALERT,211.93,296.36,60.012,1554118206,"201051344000585","174011545737251",0.00,-1.00,0,293.66,297.57,0.0,0.0,0.000,1254928.2,1254928.2,22257,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118239,340618.00
04/01/2019 07:30,2,0.000,ALERT,212.38,297.57,60.001,1554118206,"201051344000853","174011545737251",0.00,-1.00,0,294.26,299.37,0.0,0.0,0.000,1257685.6,1257685.6,13920,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554118240,340619.00
04/01/2019 07:30,2,0.000,ALERT,212.16,296.36,60.049,1554118206,"201051344001145","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1257618.4,1257618.4,22171,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554118242,340620.00
04/01/2019 07:30,2,0.098,ALERT,211.93,296.36,60.028,1554118206,"201051344000438","174011545737251",31.03,-2.00,0,294.26,297.87,3.1,1.1,0.000,1250253.8,1250253.8,22207,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1554118244,340621.00
04/01/2019 07:30,2,0.061,ALERT,211.25,296.36,60.028,1554118206,"201051344001135","174011545737251",26.56,-1.50,0,294.26,298.17,1.8,0.0,0.000,1237246.2,1237246.2,22161,0,0,0,L,1122011218,1,121.33,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1554118246,340622.00
04/01/2019 07:30,2,0.064,ALERT,211.70,297.57,60.012,1554118206,"201051344000983","174011545737251",30.79,-1.00,0,294.26,299.67,2.0,0.0,0.000,1255874.8,1255874.8,13925,0,0,0,L,1122011218,1,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1554118248,340623.00
04/01/2019 07:30,2,0.000,ALERT,211.70,295.76,60.033,1554118206,"201051344001203","174011545737251",0.00,-1.50,0,293.66,299.07,0.0,0.0,0.000,1244994.5,1244994.5,22214,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554118250,340624.00
04/01/2019 07:30,2,0.000,ALERT,211.70,296.66,60.022,1554118206,"201051344001230","174011545737251",0.00,-1.50,0,293.96,297.87,0.0,0.0,0.000,1242002.5,1242002.5,22028,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118252,340625.00
04/01/2019 07:30,2,0.053,ALERT,211.48,296.36,60.012,1554118206,"201051344000646","174011545737251",30.55,-2.00,0,293.66,297.26,1.6,0.0,0.000,1234980.5,1234980.5,22179,0,0,0,L,1122011218,1,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1554118253,340626.00
04/01/2019 07:30,2,0.000,ALERT,211.93,296.66,60.038,1554118206,"201051344000867","174011545737251",0.00,-0.50,0,293.06,299.37,0.0,0.0,0.000,1233218.9,1233218.9,46106,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118255,340627.00
04/01/2019 07:30,2,0.000,ALERT,212.61,297.26,60.033,1554118206,"201051344000633","174011545737251",0.00,-1.50,0,292.46,316.80,0.0,0.0,0.000,1231997.9,1231997.9,46155,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554118257,340628.00
04/01/2019 07:30,2,0.092,ALERT,211.48,296.66,60.043,1554118206,"201051344000955","174011545737251",30.99,-1.50,0,294.26,315.60,2.9,0.9,0.000,1254650.3,1254650.3,22202,0,0,0,L,1122011218,1,121.10,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1554118259,340629.00
04/01/2019 07:30,2,0.090,ALERT,212.16,296.96,60.028,1554118206,"201051344000648","174011545737251",30.87,-2.00,0,293.36,315.00,2.8,0.8,0.000,1245897.0,1245897.0,45662,0,0,0,L,1122011218,1,120.42,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1554118261,340630.00
04/01/2019 07:30,2,0.059,ALERT,212.16,297.57,60.022,1554118206,"201051344000645","174011545737251",30.99,-0.50,0,294.26,315.30,1.9,0.0,0.000,1250618.2,1250618.2,45626,0,0,0,L,1122011218,1,121.10,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1554118263,340631.00
04/01/2019 07:30,2,0.086,ALERT,211.93,297.87,60.006,1554118206,"201051344000569","174011545737251",31.09,-1.00,0,295.16,315.30,2.8,0.7,0.000,1266600.9,1266600.9,13844,0,0,0,L,1122011218,1,120.20,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1554118265,340632.00
04/01/2019 07:30,2,0.115,ALERT,212.38,296.96,60.001,1554118206,"179051228000119","174011545737251",30.61,1.00,0,292.46,314.70,3.6,1.5,0.000,53855.9,53855.9,13926,0,0,0,L,46974696,1,120.88,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554118266,340633.00
04/01/2019 07:45,2,0.273,ALERT,212.61,335.44,60.028,1554119106,"201051344000579","174011545737251",27.45,-0.50,0,296.36,349.86,7.6,5.4,0.013,1266319.9,1266319.9,14294,0,0,0,L,1122011218,1,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1554119108,340634.00
04/01/2019 07:45,2,0.219,ALERT,211.93,333.63,60.022,1554119106,"201051344001025","174011545737251",28.82,-1.50,0,293.96,348.06,6.4,4.3,0.004,1248771.0,1248771.0,22219,0,0,0,L,1122011218,1,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1554119110,340635.00
04/01/2019 07:45,2,0.264,ALERT,212.16,334.84,60.028,1554119106,"201051344001093","174011545737251",28.77,0.50,0,294.26,355.58,7.7,5.5,0.013,1232877.4,1232877.4,22244,0,0,0,L,1122011218,1,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1554119112,340636.00
04/01/2019 07:45,2,0.246,ALERT,212.61,334.84,59.990,1554119106,"201051344000458","174011545737251",27.55,1.00,0,295.76,350.17,6.9,4.7,0.013,1249690.2,1249690.2,14036,0,0,0,L,1122011218,1,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1554119114,340637.00
04/01/2019 07:45,2,0.236,ALERT,212.16,333.93,60.017,1554119106,"201051344000890","174011545737251",29.34,-0.50,0,294.86,349.26,7.1,4.9,0.013,1247390.4,1247390.4,22168,0,0,0,L,1122011218,1,122.01,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1554119116,340638.00
04/01/2019 07:45,2,0.205,ALERT,212.38,336.64,60.038,1554119106,"201051344000988","174011545737251",19.34,0.00,0,292.76,358.58,4.0,2.0,0.004,966696.0,966696.0,14371,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1554119117,340639.00
04/01/2019 07:45,2,0.250,ALERT,212.83,335.74,60.038,1554119106,"201051344000582","174011545737251",26.64,-1.00,0,295.16,357.98,6.8,4.6,0.009,1226697.7,1226697.7,22139,0,0,0,L,1122011218,1,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1554119119,340640.00
04/01/2019 07:45,2,0.223,ALERT,212.38,335.44,60.028,1554119106,"201051344000868","174011545737251",27.79,-0.50,0,295.76,350.47,6.3,4.1,0.009,1234786.7,1234786.7,46090,0,0,0,L,1122011218,1,121.10,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1554119121,340641.00
04/01/2019 07:45,2,0.266,ALERT,212.83,336.64,60.028,1554119106,"201051344000576","174011545737251",25.70,-1.00,0,295.76,355.28,6.9,4.8,0.004,1252978.0,1252978.0,18121,0,0,0,L,1122011218,1,121.33,122.01,0100,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1554119123,340642.00
04/01/2019 07:45,2,0.195,ALERT,212.61,335.44,60.033,1554119106,"201051344001158","174011545737251",29.18,-1.00,0,294.86,349.86,5.8,3.7,0.013,1229945.5,1229945.5,14345,0,0,0,L,1122011218,1,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1554119125,340643.00
04/01/2019 07:45,2,0.232,ALERT,212.38,335.44,60.028,1554119106,"201051344000917","174011545737251",25.23,1.00,0,293.06,354.67,6.0,3.8,0.009,1244776.6,1244776.6,22013,0,0,0,L,1122011218,1,121.78,121.55,0100,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1554119127,340644.00
04/01/2019 07:45,2,0.219,ALERT,212.38,297.87,59.985,1554119106,"201051344000417","174011545737251",21.29,-1.00,0,293.96,315.30,4.8,2.7,0.000,1001417.3,1001417.3,22222,0,0,0,L,1122011218,1,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1554119129,340645.00
04/01/2019 07:45,2,0.246,ALERT,212.61,335.74,59.985,1554119106,"201051344000685","174011545737251",26.60,-0.50,0,294.26,356.48,6.6,4.5,0.009,1249284.5,1249284.5,22224,0,0,0,L,1122011218,1,122.68,120.88,0100,-3,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1554119131,340646.00
04/01/2019 07:45,2,0.270,ALERT,212.16,335.14,59.996,1554119106,"201051344000651","174011545737251",26.62,-1.50,0,293.66,358.88,7.3,5.1,0.009,1241951.9,1241951.9,22204,0,0,0,L,1122011218,1,122.23,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1554119132,340647.00
04/01/2019 07:45,2,0.248,ALERT,212.16,335.14,60.017,1554119106,"201051344000594","174011545737251",27.45,-1.00,0,295.16,362.19,6.9,4.8,0.018,1255681.2,1255681.2,46030,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1554119134,340648.00
04/01/2019 07:45,2,0.244,ALERT,212.61,335.74,60.012,1554119106,"201051344000469","174011545737251",29.52,-1.00,0,294.26,348.36,7.3,5.2,0.013,1234319.1,1234319.1,14323,0,0,0,L,1122011218,1,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1554119136,340649.00
