ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 07:45,2,0.219,ALERT,212.16,336.04,59.996,1554119106,"201051344000585","174011545737251",27.23,0.00,0,293.66,358.28,6.0,3.9,0.013,1254928.5,1254928.5,22259,0,0,0,L,1122011218,1,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1554119138,340650.00
04/01/2019 07:45,2,0.234,ALERT,212.83,336.64,60.006,1554119106,"201051344000853","174011545737251",25.88,-0.50,0,295.46,348.66,6.2,4.1,0.009,1257686.0,1257686.0,13922,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1554119140,340651.00
04/01/2019 07:45,2,0.209,ALERT,212.38,335.14,60.038,1554119106,"201051344001145","174011545737251",25.82,-0.50,0,294.56,357.68,5.5,3.4,0.009,1257618.7,1257618.7,22173,0,0,0,L,1122011218,1,122.01,121.10,0100,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1554119142,340652.00
04/01/2019 07:45,2,0.264,ALERT,212.38,334.84,60.017,1554119106,"201051344000438","174011545737251",27.65,-1.00,0,294.86,349.56,7.4,5.2,0.013,1250254.4,1250254.4,22209,0,0,0,L,1122011218,1,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1554119143,340653.00
04/01/2019 07:45,2,0.213,ALERT,211.93,333.63,60.012,1554119106,"201051344001135","174011545737251",28.29,-0.50,0,294.26,348.66,6.1,4.0,0.013,1237246.6,1237246.6,22163,0,0,0,L,1122011218,1,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1554119145,340654.00
04/01/2019 07:45,2,0.229,ALERT,212.61,335.14,60.006,1554119106,"201051344000983","174011545737251",26.36,0.00,0,295.46,348.96,6.1,3.9,0.009,1255875.2,1255875.2,13927,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1554119147,340655.00
04/01/2019 07:45,2,0.215,ALERT,212.16,334.54,60.054,1554119106,"201051344001203","174011545737251",28.77,-1.00,0,294.26,351.37,6.3,4.1,0.013,1244994.9,1244994.9,22216,0,0,0,L,1122011218,1,122.46,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1554119149,340656.00
04/01/2019 07:45,2,0.215,ALERT,212.16,334.54,60.001,1554119106,"201051344001230","174011545737251",27.51,-0.50,0,294.86,354.67,6.0,3.9,0.013,1242002.8,1242002.8,22030,0,0,0,L,1122011218,1,122.01,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1554119151,340657.00
04/01/2019 07:45,2,0.229,ALERT,211.93,334.84,60.012,1554119106,"201051344000646","174011545737251",27.04,-1.00,0,293.66,347.46,6.3,4.2,0.009,1234980.9,1234980.9,22181,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1554119152,340658.00
04/01/2019 07:45,2,0.209,ALERT,212.83,335.14,60.006,1554119106,"201051344000867","174011545737251",29.52,0.50,0,294.56,350.47,6.2,4.1,0.009,1233219.3,1233219.3,46108,0,0,0,L,1122011218,1,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1554119154,340659.00
04/01/2019 07:45,2,0.256,ALERT,213.29,337.84,60.006,1554119106,"201051344000633","174011545737251",27.00,-0.50,0,293.66,357.08,7.0,4.8,0.009,1231998.4,1231998.4,46157,0,0,0,L,1122011218,1,121.78,122.46,0100,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1554119156,340660.00
04/01/2019 07:45,2,0.273,ALERT,211.70,334.54,60.017,1554119106,"201051344000955","174011545737251",27.87,-0.50,0,294.86,349.56,7.7,5.5,0.022,1254650.9,1254650.9,22204,0,0,0,L,1122011218,1,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1554119158,340661.00
04/01/2019 07:45,2,0.258,ALERT,212.61,335.14,59.996,1554119106,"201051344000648","174011545737251",27.23,-1.00,0,295.16,343.25,7.2,5.0,0.009,1245897.5,1245897.5,45664,0,0,0,L,1122011218,1,120.65,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1554119160,340662.00
04/01/2019 07:45,2,0.223,ALERT,212.83,335.74,60.017,1554119106,"201051344000645","174011545737251",28.73,0.50,0,295.46,354.67,6.5,4.3,0.013,1250618.6,1250618.6,45628,0,0,0,L,1122011218,1,121.55,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1554119162,340663.00
04/01/2019 07:45,2,0.219,ALERT,212.61,335.14,60.033,1554119106,"201051344000569","174011545737251",29.72,0.00,0,296.36,350.17,6.6,4.5,0.009,1266601.5,1266601.5,13846,0,0,0,L,1122011218,1,120.65,122.23,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1554119164,340664.00
04/01/2019 07:45,2,0.260,ALERT,213.06,339.04,60.012,1554119106,"179051228000119","174011545737251",29.62,2.00,0,293.66,356.18,7.8,5.6,0.018,53856.4,53856.4,13928,0,0,0,L,46974696,1,121.33,122.68,0000,-1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554119165,340665.00
04/01/2019 08:00,2,0.301,ACTIVE,212.61,335.44,60.006,1554120005,"201051344000579","174011545737251",30.63,1.00,0,315.00,357.68,9.4,7.1,0.027,1266321.8,1266321.8,14296,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120007,340666.00
04/01/2019 08:00,2,0.273,ACTIVE,212.16,334.54,60.017,1554120005,"201051344001025","174011545737251",30.28,0.00,0,316.80,355.88,8.4,6.2,0.022,1248772.6,1248772.6,22221,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120008,340667.00
04/01/2019 08:00,2,0.311,ACTIVE,212.38,336.04,60.012,1554120005,"201051344001093","174011545737251",29.56,1.50,0,312.29,358.58,9.3,7.1,0.013,1232879.3,1232879.3,22246,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120009,340668.00
04/01/2019 08:00,2,0.285,ACTIVE,212.38,334.84,60.006,1554120005,"201051344000458","174011545737251",29.80,2.50,0,306.28,372.41,8.7,6.4,0.027,1249691.8,1249691.8,14038,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120010,340669.00
04/01/2019 08:00,2,0.266,ACTIVE,212.16,340.85,60.006,1554120005,"201051344000890","174011545737251",31.57,1.00,0,308.09,369.40,8.5,6.3,0.022,1247391.9,1247391.9,22170,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120011,340670.00
04/01/2019 08:00,2,0.266,ACTIVE,212.38,336.64,60.028,1554120005,"201051344000988","174011545737251",18.94,1.00,0,294.26,342.65,5.1,3.0,0.018,966696.8,966696.8,14373,0,0,0,L,1122011218,1,120.65,122.23,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120012,340671.00
04/01/2019 08:00,2,0.271,ACTIVE,212.83,335.74,60.022,1554120005,"201051344000582","174011545737251",29.98,0.00,0,305.38,371.81,8.3,6.1,0.027,1226699.3,1226699.3,22141,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120013,340672.00
04/01/2019 08:00,2,0.258,ACTIVE,212.38,336.04,60.012,1554120005,"201051344000868","174011545737251",30.34,1.00,0,311.99,360.08,8.0,5.7,0.022,1234788.2,1234788.2,46092,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120014,340673.00
04/01/2019 08:00,2,0.287,ACTIVE,213.06,337.24,60.033,1554120005,"201051344000576","174011545737251",30.06,0.50,0,296.96,343.25,8.8,6.5,0.018,1252979.7,1252979.7,18123,0,0,0,L,1122011218,1,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120014,340674.00
04/01/2019 08:00,2,0.223,ACTIVE,212.61,338.74,60.028,1554120005,"201051344001158","174011545737251",31.31,0.00,0,314.70,366.70,7.1,5.0,0.022,1229946.6,1229946.6,14347,0,0,0,L,1122011218,1,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120015,340675.00
04/01/2019 08:00,2,0.256,ACTIVE,212.38,336.04,60.012,1554120005,"201051344000917","174011545737251",29.38,2.00,0,294.86,342.35,7.7,5.5,0.022,1244778.0,1244778.0,22015,0,0,0,L,1122011218,1,121.78,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120016,340676.00
04/01/2019 08:00,2,0.330,ALERT,212.38,334.84,60.017,1554120005,"201051344000417","174011545737251",19.68,0.00,0,295.76,340.55,6.6,4.4,0.013,1001418.3,1001418.3,22224,0,0,0,L,1122011218,1,121.78,121.10,0002,-2,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120018,340677.00
04/01/2019 08:00,2,0.268,ACTIVE,212.61,336.34,60.028,1554120005,"201051344000685","174011545737251",30.28,1.00,0,296.06,342.35,8.2,6.0,0.022,1249286.0,1249286.0,22226,0,0,0,L,1122011218,1,122.68,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120019,340678.00
04/01/2019 08:00,2,0.293,ACTIVE,212.38,335.74,60.033,1554120005,"201051344000651","174011545737251",29.70,-0.50,0,310.19,366.40,8.8,6.6,0.022,1241953.6,1241953.6,22206,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120020,340679.00
04/01/2019 08:00,2,0.291,ACTIVE,211.93,334.84,60.006,1554120005,"201051344000594","174011545737251",28.78,0.50,0,313.20,359.18,8.5,6.3,0.027,1255682.8,1255682.8,46032,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120021,340680.00
04/01/2019 08:00,2,0.299,ACTIVE,212.38,335.74,60.022,1554120005,"201051344000469","174011545737251",29.38,0.00,0,314.70,356.78,8.9,6.7,0.027,1234320.8,1234320.8,14325,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120022,340681.00
04/01/2019 08:00,2,0.268,ACTIVE,212.38,335.74,60.022,1554120005,"201051344000585","174011545737251",29.46,1.00,0,308.09,367.00,8.1,5.9,0.027,1254930.0,1254930.0,22261,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120023,340682.00
04/01/2019 08:00,2,0.283,ALERT,213.06,337.24,60.017,1554120005,"201051344000853","174011545737251",28.61,0.50,0,296.96,349.26,8.2,6.0,0.022,1257687.5,1257687.5,13924,0,0,0,L,1122011218,1,121.55,122.23,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120025,340683.00
04/01/2019 08:00,2,0.248,ACTIVE,212.38,335.44,60.022,1554120005,"201051344001145","174011545737251",29.40,0.50,0,296.66,342.05,7.4,5.2,0.022,1257620.0,1257620.0,22175,0,0,0,L,1122011218,1,122.01,121.10,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120025,340684.00
04/01/2019 08:00,2,0.297,ACTIVE,212.61,335.44,60.033,1554120005,"201051344000438","174011545737251",29.82,0.00,0,315.90,357.08,9.0,6.8,0.022,1250256.1,1250256.1,22211,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120026,340685.00
04/01/2019 08:00,2,0.262,ACTIVE,211.93,333.93,60.028,1554120005,"201051344001135","174011545737251",29.88,0.50,0,317.40,352.87,7.9,5.7,0.027,1237248.0,1237248.0,22165,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120027,340686.00
04/01/2019 08:00,2,0.264,ACTIVE,212.38,335.14,60.017,1554120005,"201051344000983","174011545737251",29.72,1.00,0,311.69,359.78,8.0,5.8,0.031,1255876.6,1255876.6,13929,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120028,340687.00
04/01/2019 08:00,2,0.271,ACTIVE,212.38,334.54,60.028,1554120005,"201051344001203","174011545737251",28.88,0.50,0,320.71,360.38,8.0,5.8,0.027,1244996.3,1244996.3,22218,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120029,340688.00
04/01/2019 08:00,2,0.279,ACTIVE,212.38,334.24,60.033,1554120005,"201051344001230","174011545737251",27.77,0.50,0,304.48,369.40,7.8,5.6,0.018,1242004.3,1242004.3,22032,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120030,340689.00
04/01/2019 08:00,2,0.273,ACTIVE,211.93,334.84,60.017,1554120005,"201051344000646","174011545737251",28.53,0.50,0,295.76,341.75,7.9,5.7,0.022,1234982.4,1234982.4,22183,0,0,0,L,1122011218,1,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120031,340690.00
04/01/2019 08:00,2,0.229,ACTIVE,212.83,339.95,60.022,1554120005,"201051344000867","174011545737251",31.49,1.50,0,308.99,368.20,7.4,5.2,0.018,1233220.6,1233220.6,46110,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120032,340691.00
04/01/2019 08:00,2,0.279,ACTIVE,213.29,337.54,60.028,1554120005,"201051344000633","174011545737251",30.10,0.50,0,295.16,345.36,8.6,6.3,0.018,1232000.0,1232000.0,46159,0,0,0,L,1122011218,1,121.78,122.46,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120033,340692.00
04/01/2019 08:00,2,0.307,ACTIVE,212.16,335.44,60.028,1554120005,"201051344000955","174011545737251",29.44,1.00,0,319.81,350.77,9.2,6.9,0.027,1254652.7,1254652.7,22206,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120034,340693.00
04/01/2019 08:00,2,0.287,ACTIVE,212.61,335.44,60.028,1554120005,"201051344000648","174011545737251",29.84,0.00,0,315.60,357.08,8.7,6.5,0.022,1245899.1,1245899.1,45666,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120035,340694.00
04/01/2019 08:00,2,0.258,ACTIVE,213.06,336.34,60.028,1554120005,"201051344000645","174011545737251",30.10,1.50,0,319.21,355.88,7.9,5.7,0.027,1250620.1,1250620.1,45630,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120036,340695.00
04/01/2019 08:00,2,0.273,ACTIVE,212.61,336.04,60.001,1554120005,"201051344000569","174011545737251",30.12,1.00,0,322.51,367.90,8.4,6.2,0.027,1266602.9,1266602.9,13848,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120037,340696.00
04/01/2019 08:00,2,0.314,ACTIVE,212.83,339.04,60.017,1554120005,"179051228000119","174011545737251",29.16,3.30,0,295.46,345.36,9.3,7.1,0.022,53858.2,53858.2,13930,0,0,0,L,46974696,1,121.33,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120038,340697.00
04/01/2019 08:15,2,0.348,ACTIVE,212.38,340.85,60.012,1554120904,"201051344000579","174011545737251",31.49,1.50,0,330.93,345.96,11.1,8.8,0.035,1266323.7,1266323.7,14297,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120906,340698.00
04/01/2019 08:15,2,0.346,ACTIVE,212.16,334.54,60.022,1554120904,"201051344001025","174011545737251",29.38,1.00,0,329.43,348.66,10.3,8.0,0.044,1248774.3,1248774.3,22222,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120907,340699.00
04/01/2019 08:15,2,0.365,ACTIVE,212.38,335.14,60.006,1554120904,"201051344001093","174011545737251",30.08,2.50,0,329.73,343.85,11.2,8.9,0.035,1232881.3,1232881.3,22247,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120908,340700.00
04/01/2019 08:15,2,0.348,ACTIVE,212.38,335.74,60.017,1554120904,"201051344000458","174011545737251",30.00,3.00,0,330.03,340.85,10.6,8.3,0.044,1249693.6,1249693.6,14039,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120909,340701.00
04/01/2019 08:15,2,0.270,ACTIVE,211.93,355.28,60.017,1554120904,"201051344000890","174011545737251",33.06,2.00,0,330.03,359.78,9.1,6.8,0.022,1247393.5,1247393.5,22171,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120910,340702.00
04/01/2019 08:15,2,0.336,ACTIVE,212.16,336.64,59.980,1554120904,"201051344000988","174011545737251",19.28,1.50,0,327.62,343.85,6.6,4.4,0.031,966697.7,966697.7,14374,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120911,340703.00
04/01/2019 08:15,2,0.344,ACTIVE,212.83,336.04,60.012,1554120904,"201051344000582","174011545737251",29.12,1.00,0,330.33,340.55,10.2,7.9,0.044,1226701.0,1226701.0,22142,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120912,340704.00
04/01/2019 08:15,2,0.330,ACTIVE,212.16,335.74,60.022,1554120904,"201051344000868","174011545737251",29.90,1.50,0,329.43,340.55,10.0,7.8,0.044,1234789.9,1234789.9,46093,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120913,340705.00
04/01/2019 08:15,2,0.355,ACTIVE,212.83,336.94,59.990,1554120904,"201051344000576","174011545737251",29.28,1.50,0,330.03,342.05,10.5,8.2,0.044,1252981.6,1252981.6,18124,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120914,340706.00
04/01/2019 08:15,2,0.320,ACTIVE,212.61,336.04,60.038,1554120904,"201051344001158","174011545737251",30.32,0.50,0,331.23,351.97,9.8,7.6,0.044,1229948.1,1229948.1,14348,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120915,340707.00
04/01/2019 08:15,2,0.320,ACTIVE,212.61,336.34,60.022,1554120904,"201051344000917","174011545737251",28.94,2.50,0,329.13,341.15,9.4,7.2,0.044,1244779.6,1244779.6,22016,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120916,340708.00
04/01/2019 08:15,2,0.414,ACTIVE,212.38,335.44,60.017,1554120904,"201051344000417","174011545737251",18.96,1.00,0,315.30,355.88,8.0,5.8,0.022,1001419.6,1001419.6,22226,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120917,340709.00
04/01/2019 08:15,2,0.307,ACTIVE,212.61,341.75,60.028,1554120904,"201051344000685","174011545737251",31.51,1.50,0,330.03,346.26,9.8,7.5,0.044,1249287.7,1249287.7,22227,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120917,340710.00
04/01/2019 08:15,2,0.344,ACTIVE,212.61,336.04,60.022,1554120904,"201051344000651","174011545737251",30.40,0.00,0,330.33,340.85,10.6,8.3,0.044,1241955.5,1241955.5,22207,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120918,340711.00
04/01/2019 08:15,2,0.305,ACTIVE,212.16,348.36,60.038,1554120904,"201051344000594","174011545737251",32.16,1.50,0,327.92,353.77,10.0,7.7,0.035,1255684.6,1255684.6,46033,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120919,340712.00
04/01/2019 08:15,2,0.361,ACTIVE,212.61,336.34,60.028,1554120904,"201051344000469","174011545737251",29.72,0.50,0,328.52,341.45,10.9,8.6,0.049,1234322.7,1234322.7,14326,0,0,0,L,1122011218,1,120.42,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120920,340713.00
04/01/2019 08:15,2,0.297,ACTIVE,212.38,345.96,60.017,1554120904,"201051344000585","174011545737251",32.03,2.00,0,329.43,348.96,9.7,7.4,0.031,1254931.7,1254931.7,22262,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120921,340714.00
04/01/2019 08:15,2,0.334,ACTIVE,213.06,337.54,60.028,1554120904,"201051344000853","174011545737251",30.42,1.50,0,331.53,344.15,10.3,8.0,0.049,1257689.2,1257689.2,13926,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120922,340715.00
04/01/2019 08:15,2,0.303,ACTIVE,212.61,336.34,60.038,1554120904,"201051344001145","174011545737251",30.38,1.50,0,330.63,340.25,9.3,7.1,0.040,1257621.5,1257621.5,22176,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120923,340716.00
04/01/2019 08:15,2,0.354,ACTIVE,212.61,335.74,60.033,1554120904,"201051344000438","174011545737251",30.63,1.00,0,329.73,342.95,11.1,8.7,0.040,1250258.1,1250258.1,22212,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120924,340717.00
04/01/2019 08:15,2,0.295,ACTIVE,212.16,345.06,60.028,1554120904,"201051344001135","174011545737251",31.95,1.50,0,328.22,352.57,9.6,7.3,0.040,1237249.6,1237249.6,22166,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120925,340718.00
04/01/2019 08:15,2,0.326,ACTIVE,212.16,335.44,60.059,1554120904,"201051344000983","174011545737251",30.38,2.00,0,329.13,340.85,10.1,7.8,0.049,1255878.3,1255878.3,13930,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120926,340719.00
04/01/2019 08:15,2,0.338,ACTIVE,212.38,334.84,60.033,1554120904,"201051344001203","174011545737251",28.47,1.00,0,330.33,343.55,9.8,7.5,0.044,1244998.0,1244998.0,22219,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120927,340720.00
04/01/2019 08:15,2,0.318,ACTIVE,212.38,335.74,60.038,1554120904,"201051344001230","174011545737251",29.78,1.50,0,328.82,339.34,9.7,7.4,0.040,1242005.9,1242005.9,22033,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120928,340721.00
04/01/2019 08:15,2,0.340,ACTIVE,211.93,336.04,60.001,1554120904,"201051344000646","174011545737251",29.14,1.00,0,329.13,339.65,10.1,7.8,0.044,1234984.1,1234984.1,22184,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120929,340722.00
04/01/2019 08:15,2,0.240,ACTIVE,212.83,354.67,60.033,1554120904,"201051344000867","174011545737251",33.00,2.50,0,330.93,359.78,8.1,5.9,0.022,1233221.9,1233221.9,46111,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120930,340723.00
04/01/2019 08:15,2,0.346,ACTIVE,213.06,337.84,60.028,1554120904,"201051344000633","174011545737251",29.76,1.50,0,330.33,343.25,10.5,8.2,0.049,1232001.8,1232001.8,46160,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120931,340724.00
04/01/2019 08:15,2,0.363,ACTIVE,211.93,334.84,60.054,1554120904,"201051344000955","174011545737251",30.22,1.50,0,328.22,339.95,11.2,8.9,0.044,1254654.7,1254654.7,22207,0,0,0,L,1122011218,1,121.33,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120932,340725.00
04/01/2019 08:15,2,0.342,ACTIVE,212.61,336.04,60.038,1554120904,"201051344000648","174011545737251",30.51,0.50,0,330.03,348.36,10.6,8.3,0.044,1245901.0,1245901.0,45667,0,0,0,L,1122011218,1,120.65,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120932,340726.00
04/01/2019 08:15,2,0.328,ACTIVE,212.83,336.34,60.033,1554120904,"201051344000645","174011545737251",30.36,2.00,0,330.63,342.35,10.1,7.9,0.044,1250621.8,1250621.8,45631,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120933,340727.00
04/01/2019 08:15,2,0.340,ACTIVE,212.38,336.04,60.033,1554120904,"201051344000569","174011545737251",30.45,1.50,0,330.03,347.46,10.5,8.2,0.044,1266604.6,1266604.6,13849,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120934,340728.00
04/01/2019 08:15,2,0.387,ACTIVE,212.61,339.34,60.022,1554120904,"179051228000119","174011545737251",28.86,3.70,0,330.93,345.96,11.3,9.0,0.044,53860.2,53860.2,13931,0,0,0,L,46974696,1,121.10,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554120935,340729.00
04/01/2019 08:30,2,0.533,ACTIVE,212.61,336.94,60.006,1554121805,"201051344000579","174011545737251",28.37,2.50,0,331.53,355.88,15.3,12.9,0.080,1266326.4,1266326.4,14298,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121807,340730.00
04/01/2019 08:30,2,0.490,ACTIVE,211.93,335.44,60.006,1554121805,"201051344001025","174011545737251",30.06,1.50,0,329.13,347.76,14.9,12.5,0.097,1248776.8,1248776.8,22223,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121808,340731.00
04/01/2019 08:30,2,0.496,ACTIVE,212.16,338.44,60.001,1554121805,"201051344001093","174011545737251",31.13,3.00,0,329.13,342.95,15.7,13.2,0.075,1232883.9,1232883.9,22248,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121809,340732.00
04/01/2019 08:30,2,0.510,ACTIVE,212.61,336.94,60.006,1554121805,"201051344000458","174011545737251",29.32,3.30,0,329.73,345.06,15.2,12.7,0.088,1249696.1,1249696.1,14040,0,0,0,L,1122011218,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121810,340733.00
04/01/2019 08:30,2,0.277,ACTIVE,211.93,367.60,59.996,1554121805,"201051344000890","174011545737251",34.39,3.00,0,329.73,372.11,9.7,7.5,0.022,1247395.3,1247395.3,22172,0,0,0,L,1122011218,1,122.23,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121811,340734.00
04/01/2019 08:30,2,0.434,ACTIVE,212.38,337.24,60.012,1554121805,"201051344000988","174011545737251",21.15,2.00,0,328.22,342.65,9.3,7.0,0.044,966699.1,966699.1,14375,0,0,0,L,1122011218,1,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121812,340735.00
04/01/2019 08:30,2,0.484,ACTIVE,212.61,337.24,59.980,1554121805,"201051344000582","174011545737251",30.14,1.00,0,330.33,345.96,14.8,12.3,0.080,1226703.5,1226703.5,22143,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121813,340736.00
04/01/2019 08:30,2,0.477,ACTIVE,212.61,336.94,59.959,1554121805,"201051344000868","174011545737251",30.45,2.00,0,329.43,345.96,14.7,12.3,0.084,1234792.3,1234792.3,46094,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121814,340737.00
04/01/2019 08:30,2,0.488,ACTIVE,213.29,338.14,60.001,1554121805,"201051344000576","174011545737251",30.75,2.00,0,330.33,344.76,15.2,12.8,0.088,1252984.1,1252984.1,18125,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121814,340738.00
04/01/2019 08:30,2,0.479,ACTIVE,212.83,337.54,60.017,1554121805,"201051344001158","174011545737251",29.20,1.50,0,329.13,345.36,14.2,11.7,0.088,1229950.5,1229950.5,14349,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121815,340739.00
04/01/2019 08:30,2,0.473,ACTIVE,212.38,337.24,60.012,1554121805,"201051344000917","174011545737251",29.46,3.30,0,329.43,351.07,14.2,11.7,0.080,1244781.8,1244781.8,22017,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121816,340740.00
04/01/2019 08:30,2,0.516,ACTIVE,212.16,335.44,60.033,1554121805,"201051344000417","174011545737251",20.48,2.00,0,328.82,340.25,10.7,8.4,0.053,1001421.3,1001421.3,22227,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121817,340741.00
04/01/2019 08:30,2,0.488,ACTIVE,212.38,337.54,60.022,1554121805,"201051344000685","174011545737251",30.02,2.00,0,331.83,356.18,14.9,12.5,0.088,1249290.1,1249290.1,22228,0,0,0,L,1122011218,1,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121818,340742.00
04/01/2019 08:30,2,0.490,ACTIVE,212.16,339.65,60.012,1554121805,"201051344000651","174011545737251",31.17,1.00,0,329.73,345.06,15.5,13.0,0.084,1241958.0,1241958.0,22208,0,0,0,L,1122011218,1,122.46,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121819,340743.00
04/01/2019 08:30,2,0.492,ACTIVE,212.16,338.14,60.022,1554121805,"201051344000594","174011545737251",30.83,2.50,0,330.33,354.97,15.4,13.0,0.088,1255687.1,1255687.1,46034,0,0,0,L,1122011218,1,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121820,340744.00
04/01/2019 08:30,2,0.518,ACTIVE,212.83,338.14,60.028,1554121805,"201051344000469","174011545737251",29.50,1.00,0,328.82,348.66,15.5,13.0,0.093,1234325.3,1234325.3,14327,0,0,0,L,1122011218,1,120.65,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121821,340745.00
04/01/2019 08:30,2,0.496,ACTIVE,212.38,337.54,60.022,1554121805,"201051344000585","174011545737251",29.88,2.50,0,330.33,351.07,15.0,12.6,0.088,1254934.1,1254934.1,22263,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121822,340746.00
04/01/2019 08:30,2,0.484,ACTIVE,213.06,338.74,60.017,1554121805,"201051344000853","174011545737251",30.65,2.00,0,331.23,356.48,15.0,12.6,0.088,1257691.6,1257691.6,13927,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121823,340747.00
04/01/2019 08:30,2,0.467,ACTIVE,212.38,337.24,60.017,1554121805,"201051344001145","174011545737251",29.46,2.00,0,330.63,343.25,14.0,11.6,0.084,1257623.8,1257623.8,22177,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121824,340748.00
04/01/2019 08:30,2,0.508,ACTIVE,212.38,337.54,60.022,1554121805,"201051344000438","174011545737251",30.85,2.00,0,330.03,348.36,15.9,13.4,0.088,1250260.7,1250260.7,22213,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121825,340749.00
04/01/2019 08:30,2,0.486,ACTIVE,211.70,336.04,60.012,1554121805,"201051344001135","174011545737251",30.06,2.00,0,330.03,354.37,14.8,12.4,0.080,1237252.0,1237252.0,22167,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121826,340750.00
04/01/2019 08:30,2,0.469,ACTIVE,212.61,338.14,60.022,1554121805,"201051344000983","174011545737251",30.97,2.50,0,329.43,346.86,14.7,12.3,0.093,1255880.7,1255880.7,13931,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121826,340751.00
04/01/2019 08:30,2,0.479,ACTIVE,212.16,336.34,60.022,1554121805,"201051344001203","174011545737251",30.38,2.00,0,329.73,358.88,14.8,12.3,0.088,1245000.3,1245000.3,22220,0,0,0,L,1122011218,1,122.46,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121827,340752.00
04/01/2019 08:30,2,0.467,ACTIVE,211.93,336.04,59.990,1554121805,"201051344001230","174011545737251",30.36,2.50,0,328.22,349.86,14.3,11.9,0.088,1242008.2,1242008.2,22034,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121828,340753.00
04/01/2019 08:30,2,0.482,ACTIVE,211.70,335.74,60.012,1554121805,"201051344000646","174011545737251",30.67,2.00,0,329.43,349.26,15.0,12.6,0.093,1234986.5,1234986.5,22185,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121829,340754.00
04/01/2019 08:30,2,0.250,ACTIVE,213.06,367.60,60.059,1554121805,"201051344000867","174011545737251",34.33,3.30,0,331.53,371.21,8.7,6.5,0.018,1233223.5,1233223.5,46112,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121830,340755.00
04/01/2019 08:30,2,0.510,ACTIVE,213.29,339.65,60.006,1554121805,"201051344000633","174011545737251",29.60,2.00,0,330.63,348.06,15.3,12.8,0.084,1232004.3,1232004.3,46161,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121831,340756.00
04/01/2019 08:30,2,0.529,ACTIVE,211.70,336.34,60.038,1554121805,"201051344000955","174011545737251",29.76,2.00,0,329.13,349.86,16.0,13.5,0.093,1254657.4,1254657.4,22208,0,0,0,L,1122011218,1,121.55,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121832,340757.00
04/01/2019 08:30,2,0.500,ACTIVE,212.61,336.94,60.017,1554121805,"201051344000648","174011545737251",30.71,1.50,0,330.33,345.66,15.6,13.1,0.084,1245903.5,1245903.5,45668,0,0,0,L,1122011218,1,120.42,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121833,340758.00
04/01/2019 08:30,2,0.494,ACTIVE,213.06,337.84,59.985,1554121805,"201051344000645","174011545737251",30.04,2.50,0,330.93,344.15,15.0,12.6,0.088,1250624.2,1250624.2,45632,0,0,0,L,1122011218,1,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121834,340759.00
04/01/2019 08:30,2,0.488,ACTIVE,212.83,339.34,60.017,1554121805,"201051344000569","174011545737251",31.15,2.50,0,330.03,352.57,15.4,12.9,0.088,1266607.2,1266607.2,13850,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121835,340760.00
04/01/2019 08:30,2,0.518,ACTIVE,213.29,340.85,60.017,1554121805,"179051228000119","174011545737251",30.87,4.50,0,330.93,349.86,16.2,13.7,0.084,53863.0,53863.0,13932,0,0,0,L,46974696,1,121.33,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554121836,340761.00
04/01/2019 08:45,2,0.633,ACTIVE,212.83,338.74,60.022,1554122705,"201051344000579","174011545737251",30.36,3.00,0,330.33,359.48,19.5,16.9,0.128,1266330.4,1266330.4,14299,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122707,340762.00
04/01/2019 08:45,2,0.598,ACTIVE,211.93,338.74,60.012,1554122705,"201051344001025","174011545737251",31.07,2.50,0,329.13,352.87,18.8,16.2,0.124,1248780.6,1248780.6,22224,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122708,340763.00
04/01/2019 08:45,2,0.619,ACTIVE,212.16,339.04,60.033,1554122705,"201051344001093","174011545737251",30.55,3.30,0,330.03,354.37,19.2,16.6,0.110,1232887.7,1232887.7,22249,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122709,340764.00
04/01/2019 08:45,2,0.611,ACTIVE,212.61,338.14,60.028,1554122705,"201051344000458","174011545737251",30.43,3.70,0,329.73,352.27,18.9,16.3,0.128,1249700.0,1249700.0,14041,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122710,340765.00
04/01/2019 08:45,2,0.609,ACTIVE,211.93,340.25,60.038,1554122705,"201051344000890","174011545737251",31.21,3.70,0,329.13,383.23,19.3,16.7,0.115,1247398.9,1247398.9,22173,0,0,0,L,1122011218,1,122.01,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122711,340766.00
04/01/2019 08:45,2,0.584,ACTIVE,212.61,338.44,60.038,1554122705,"201051344000988","174011545737251",20.04,2.50,0,328.52,345.06,11.9,9.5,0.075,966701.3,966701.3,14376,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122712,340767.00
04/01/2019 08:45,2,0.600,ACTIVE,212.61,339.04,60.028,1554122705,"201051344000582","174011545737251",30.38,2.00,0,329.43,355.28,18.4,15.9,0.115,1226707.2,1226707.2,22144,0,0,0,L,1122011218,1,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122713,340768.00
04/01/2019 08:45,2,0.590,ACTIVE,212.38,339.65,60.022,1554122705,"201051344000868","174011545737251",31.07,2.00,0,330.03,352.57,18.6,16.0,0.119,1234796.0,1234796.0,46095,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122714,340769.00
04/01/2019 08:45,2,0.596,ACTIVE,213.06,341.15,60.022,1554122705,"201051344000576","174011545737251",31.21,2.50,0,330.33,352.27,18.9,16.3,0.119,1252987.9,1252987.9,18126,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122715,340770.00
04/01/2019 08:45,2,0.586,ACTIVE,212.83,338.44,60.017,1554122705,"201051344001158","174011545737251",30.30,2.00,0,329.43,350.17,18.0,15.4,0.124,1229954.1,1229954.1,14350,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122715,340771.00
04/01/2019 08:45,2,0.568,ACTIVE,212.38,338.74,60.038,1554122705,"201051344000917","174011545737251",30.91,3.70,0,328.52,357.68,17.8,15.3,0.119,1244785.4,1244785.4,22018,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122716,340772.00
04/01/2019 08:45,2,0.639,ACTIVE,212.38,336.94,60.049,1554122705,"201051344000417","174011545737251",20.08,2.50,0,328.22,342.95,13.0,10.6,0.071,1001423.8,1001423.8,22228,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122717,340773.00
04/01/2019 08:45,2,0.604,ACTIVE,212.16,339.04,60.017,1554122705,"201051344000685","174011545737251",30.24,3.00,0,329.73,350.47,18.5,15.9,0.124,1249293.8,1249293.8,22229,0,0,0,L,1122011218,1,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122718,340774.00
04/01/2019 08:45,2,0.617,ACTIVE,212.16,338.74,60.028,1554122705,"201051344000651","174011545737251",30.61,1.50,0,330.33,351.37,19.2,16.6,0.115,1241961.9,1241961.9,22209,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122719,340775.00
04/01/2019 08:45,2,0.609,ACTIVE,212.16,338.44,60.028,1554122705,"201051344000594","174011545737251",30.91,3.00,0,327.62,353.77,19.1,16.5,0.119,1255690.9,1255690.9,46035,0,0,0,L,1122011218,1,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122720,340776.00
04/01/2019 08:45,2,0.586,ACTIVE,213.06,346.86,60.022,1554122705,"201051344000469","174011545737251",31.87,1.50,0,329.43,356.48,19.0,16.4,0.124,1234329.2,1234329.2,14328,0,0,0,L,1122011218,1,120.88,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122721,340777.00
04/01/2019 08:45,2,0.602,ACTIVE,212.38,339.34,60.017,1554122705,"201051344000585","174011545737251",30.91,3.00,0,327.32,351.97,18.9,16.3,0.119,1254937.9,1254937.9,22264,0,0,0,L,1122011218,1,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122722,340778.00
04/01/2019 08:45,2,0.598,ACTIVE,213.51,339.95,60.049,1554122705,"201051344000853","174011545737251",30.93,2.50,0,331.23,357.08,18.7,16.1,0.119,1257695.4,1257695.4,13928,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122723,340779.00
04/01/2019 08:45,2,0.574,ACTIVE,212.38,338.44,60.059,1554122705,"201051344001145","174011545737251",30.30,2.50,0,330.03,352.27,17.6,15.1,0.119,1257627.3,1257627.3,22178,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122724,340780.00
04/01/2019 08:45,2,0.621,ACTIVE,212.38,339.04,59.996,1554122705,"201051344000438","174011545737251",30.97,2.50,0,330.33,355.58,19.5,16.9,0.128,1250264.7,1250264.7,22214,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122725,340781.00
04/01/2019 08:45,2,0.600,ACTIVE,211.70,337.54,60.028,1554122705,"201051344001135","174011545737251",30.42,2.50,0,327.92,353.77,18.5,15.9,0.119,1237255.7,1237255.7,22168,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122726,340782.00
04/01/2019 08:45,2,0.580,ACTIVE,212.61,341.15,60.022,1554122705,"201051344000983","174011545737251",31.21,3.00,0,330.63,351.37,18.4,15.8,0.124,1255884.4,1255884.4,13932,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122727,340783.00
04/01/2019 08:45,2,0.600,ACTIVE,212.16,337.54,60.038,1554122705,"201051344001203","174011545737251",30.16,3.00,0,330.03,356.18,18.4,15.8,0.128,1245003.9,1245003.9,22221,0,0,0,L,1122011218,1,122.23,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122727,340784.00
04/01/2019 08:45,2,0.588,ACTIVE,211.93,337.84,60.022,1554122705,"201051344001230","174011545737251",29.76,3.00,0,327.92,353.17,17.8,15.2,0.115,1242011.7,1242011.7,22035,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122728,340785.00
04/01/2019 08:45,2,0.602,ACTIVE,211.70,338.44,60.028,1554122705,"201051344000646","174011545737251",30.32,3.00,0,328.22,360.08,18.5,15.9,0.124,1234990.2,1234990.2,22186,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122729,340786.00
04/01/2019 08:45,2,0.598,ACTIVE,212.83,337.84,60.038,1554122705,"201051344000867","174011545737251",30.85,3.30,0,330.33,387.14,18.7,16.1,0.119,1233226.8,1233226.8,46113,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122730,340787.00
04/01/2019 08:45,2,0.613,ACTIVE,213.29,340.25,60.033,1554122705,"201051344000633","174011545737251",30.24,2.50,0,330.63,352.27,18.8,16.2,0.124,1232008.1,1232008.1,46162,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122731,340788.00
04/01/2019 08:45,2,0.637,ACTIVE,211.70,337.54,59.975,1554122705,"201051344000955","174011545737251",30.34,3.00,0,327.92,352.87,19.6,17.0,0.119,1254661.3,1254661.3,22209,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122732,340789.00
04/01/2019 08:45,2,0.619,ACTIVE,212.61,338.14,60.043,1554122705,"201051344000648","174011545737251",30.32,2.00,0,330.33,351.67,19.1,16.5,0.124,1245907.4,1245907.4,45669,0,0,0,L,1122011218,1,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122733,340790.00
04/01/2019 08:45,2,0.604,ACTIVE,213.06,339.34,60.038,1554122705,"201051344000645","174011545737251",30.53,3.30,0,330.93,348.66,18.7,16.1,0.119,1250627.9,1250627.9,45633,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122734,340791.00
04/01/2019 08:45,2,0.609,ACTIVE,212.61,338.44,60.028,1554122705,"201051344000569","174011545737251",30.89,3.00,0,331.23,353.17,19.1,16.5,0.124,1266611.0,1266611.0,13851,0,0,0,L,1122011218,1,120.65,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122735,340792.00
