ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 08:45,2,0.650,ACTIVE,213.06,342.35,60.033,1554122705,"179051228000119","174011545737251",30.20,5.00,0,331.53,350.77,19.9,17.3,0.124,53867.0,53867.0,13933,0,0,0,L,46974696,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554122736,340793.00
04/01/2019 09:00,2,0.812,ACTIVE,212.83,346.26,59.996,1554123605,"201051344000579","174011545737251",31.69,3.70,0,330.03,365.80,26.1,23.3,0.177,1266335.3,1266335.3,14300,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123607,340794.00
04/01/2019 09:00,2,0.807,ACTIVE,212.16,340.85,60.012,1554123605,"201051344001025","174011545737251",31.15,3.00,0,329.43,359.18,25.5,22.7,0.177,1248785.4,1248785.4,22225,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123608,340795.00
04/01/2019 09:00,2,0.803,ACTIVE,212.38,344.15,60.022,1554123605,"201051344001093","174011545737251",31.35,3.70,0,330.03,357.38,25.5,22.7,0.164,1232892.6,1232892.6,22250,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123609,340796.00
04/01/2019 09:00,2,0.803,ACTIVE,212.83,340.85,59.996,1554123605,"201051344000458","174011545737251",31.07,4.50,0,329.73,355.28,25.3,22.5,0.186,1249704.8,1249704.8,14042,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123610,340797.00
04/01/2019 09:00,2,0.814,ACTIVE,212.16,343.55,59.996,1554123605,"201051344000890","174011545737251",31.39,4.00,0,328.52,359.78,25.9,23.1,0.177,1247403.8,1247403.8,22174,0,0,0,L,1122011218,1,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123611,340798.00
04/01/2019 09:00,2,0.783,ACTIVE,212.83,340.25,59.996,1554123605,"201051344000988","174011545737251",20.40,3.00,0,329.43,348.06,16.2,13.7,0.119,966704.2,966704.2,14377,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123612,340799.00
04/01/2019 09:00,2,0.793,ACTIVE,212.83,340.55,60.006,1554123605,"201051344000582","174011545737251",30.81,2.50,0,330.03,356.48,24.8,22.0,0.168,1226711.9,1226711.9,22145,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123613,340800.00
04/01/2019 09:00,2,0.803,ACTIVE,212.83,340.85,59.996,1554123605,"201051344000868","174011545737251",30.89,2.50,0,330.03,355.88,25.1,22.3,0.172,1234800.8,1234800.8,46096,0,0,0,L,1122011218,1,120.88,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123614,340801.00
04/01/2019 09:00,2,0.793,ACTIVE,213.29,343.25,59.990,1554123605,"201051344000576","174011545737251",31.33,3.00,0,331.83,357.68,25.2,22.4,0.172,1252992.7,1252992.7,18127,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123615,340802.00
04/01/2019 09:00,2,0.773,ACTIVE,213.06,342.05,59.996,1554123605,"201051344001158","174011545737251",31.13,2.50,0,330.03,355.58,24.4,21.6,0.181,1229958.7,1229958.7,14351,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123615,340803.00
04/01/2019 09:00,2,0.770,ACTIVE,212.61,340.25,59.985,1554123605,"201051344000917","174011545737251",30.65,4.50,0,329.43,354.67,23.9,21.1,0.172,1244789.9,1244789.9,22019,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123616,340804.00
04/01/2019 09:00,2,0.828,ACTIVE,212.61,338.44,59.996,1554123605,"201051344000417","174011545737251",20.40,3.30,0,329.73,344.76,17.1,14.6,0.115,1001426.9,1001426.9,22229,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123617,340805.00
04/01/2019 09:00,2,0.785,ACTIVE,212.61,342.35,59.959,1554123605,"201051344000685","174011545737251",31.17,3.70,0,330.33,356.78,24.8,22.0,0.181,1249298.5,1249298.5,22230,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123618,340806.00
04/01/2019 09:00,2,0.807,ACTIVE,212.61,343.55,59.990,1554123605,"201051344000651","174011545737251",31.27,2.50,0,329.73,356.48,25.6,22.8,0.177,1241966.8,1241966.8,22210,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123619,340807.00
04/01/2019 09:00,2,0.801,ACTIVE,212.38,343.85,59.990,1554123605,"201051344000594","174011545737251",31.29,3.70,0,328.52,357.38,25.4,22.6,0.181,1255695.8,1255695.8,46036,0,0,0,L,1122011218,1,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123620,340808.00
04/01/2019 09:00,2,0.775,ACTIVE,213.06,350.77,59.990,1554123605,"201051344000469","174011545737251",32.05,2.00,0,329.73,366.10,25.2,22.4,0.181,1234334.0,1234334.0,14329,0,0,0,L,1122011218,1,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123621,340809.00
04/01/2019 09:00,2,0.803,ACTIVE,212.38,343.25,59.996,1554123605,"201051344000585","174011545737251",31.19,3.30,0,330.33,357.08,25.5,22.7,0.181,1254942.7,1254942.7,22265,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123622,340810.00
04/01/2019 09:00,2,0.789,ACTIVE,213.51,342.35,60.028,1554123605,"201051344000853","174011545737251",31.15,3.30,0,331.83,357.68,24.9,22.1,0.177,1257700.1,1257700.1,13929,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123623,340811.00
04/01/2019 09:00,2,0.756,ACTIVE,212.61,342.35,59.959,1554123605,"201051344001145","174011545737251",31.27,3.30,0,330.63,356.48,24.0,21.2,0.172,1257631.8,1257631.8,22179,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123624,340812.00
04/01/2019 09:00,2,0.809,ACTIVE,212.61,345.96,60.001,1554123605,"201051344000438","174011545737251",31.53,3.30,0,330.33,359.48,25.9,23.1,0.177,1250269.7,1250269.7,22215,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123625,340813.00
04/01/2019 09:00,2,0.787,ACTIVE,212.16,342.95,59.996,1554123605,"201051344001135","174011545737251",31.27,3.30,0,329.43,357.38,24.9,22.2,0.172,1237260.5,1237260.5,22169,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123626,340814.00
04/01/2019 09:00,2,0.777,ACTIVE,212.83,342.05,59.985,1554123605,"201051344000983","174011545737251",31.17,3.30,0,330.93,357.08,24.6,21.8,0.181,1255889.1,1255889.1,13933,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123627,340815.00
04/01/2019 09:00,2,0.775,ACTIVE,212.61,342.95,59.996,1554123605,"201051344001203","174011545737251",31.33,3.30,0,330.03,361.89,24.7,21.9,0.181,1245008.6,1245008.6,22222,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123627,340816.00
04/01/2019 09:00,2,0.758,ACTIVE,212.38,340.85,60.028,1554123605,"201051344001230","174011545737251",31.07,3.70,0,328.82,355.28,23.9,21.1,0.172,1242016.3,1242016.3,22036,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123628,340817.00
04/01/2019 09:00,2,0.791,ACTIVE,211.93,340.25,59.990,1554123605,"201051344000646","174011545737251",30.97,3.30,0,328.82,360.08,24.8,22.0,0.181,1234994.9,1234994.9,22187,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123629,340818.00
04/01/2019 09:00,2,0.797,ACTIVE,212.83,339.95,59.996,1554123605,"201051344000867","174011545737251",30.91,4.00,0,328.82,358.28,25.0,22.2,0.172,1233231.6,1233231.6,46114,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123630,340819.00
04/01/2019 09:00,2,0.791,ACTIVE,213.29,345.06,60.033,1554123605,"201051344000633","174011545737251",31.37,3.30,0,330.93,360.69,25.2,22.4,0.186,1232013.0,1232013.0,46163,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123631,340820.00
04/01/2019 09:00,2,0.816,ACTIVE,211.93,344.76,59.975,1554123605,"201051344000955","174011545737251",31.39,3.30,0,328.82,356.78,26.0,23.1,0.190,1254666.3,1254666.3,22210,0,0,0,L,1122011218,1,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123632,340821.00
04/01/2019 09:00,2,0.801,ACTIVE,212.83,340.85,59.990,1554123605,"201051344000648","174011545737251",31.03,2.50,0,330.03,354.97,25.2,22.4,0.177,1245912.2,1245912.2,45670,0,0,0,L,1122011218,1,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123633,340822.00
04/01/2019 09:00,2,0.791,ACTIVE,213.29,341.45,60.006,1554123605,"201051344000645","174011545737251",30.99,3.70,0,330.93,355.28,24.9,22.1,0.172,1250632.7,1250632.7,45634,0,0,0,L,1122011218,1,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123634,340823.00
04/01/2019 09:00,2,0.805,ACTIVE,212.83,341.45,60.001,1554123605,"201051344000569","174011545737251",31.11,3.30,0,329.73,358.28,25.4,22.5,0.181,1266615.9,1266615.9,13852,0,0,0,L,1122011218,1,120.65,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123635,340824.00
04/01/2019 09:00,2,0.824,ACTIVE,213.06,344.45,59.990,1554123605,"179051228000119","174011545737251",31.49,5.50,0,331.23,356.48,26.3,23.5,0.177,53872.1,53872.1,13934,0,0,0,L,46974696,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554123636,340825.00
04/01/2019 09:15,2,1.158,ACTIVE,213.29,347.76,60.001,1554124505,"201051344000579","174011545737251",31.43,4.50,0,330.93,367.60,36.9,33.7,0.278,1266342.0,1266342.0,14301,0,0,0,L,1122011218,1,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124507,340826.00
04/01/2019 09:15,2,1.133,ACTIVE,212.83,351.37,60.006,1554124505,"201051344001025","174011545737251",31.85,4.00,0,330.93,368.20,36.5,33.4,0.278,1248792.0,1248792.0,22226,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124508,340827.00
04/01/2019 09:15,2,1.125,ACTIVE,212.83,349.56,59.969,1554124505,"201051344001093","174011545737251",31.67,5.00,0,329.73,364.89,36.1,33.0,0.261,1232899.1,1232899.1,22251,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124509,340828.00
04/01/2019 09:15,2,1.131,ACTIVE,212.83,347.76,60.043,1554124505,"201051344000458","174011545737251",31.53,5.00,0,331.23,364.89,36.2,33.0,0.287,1249711.2,1249711.2,14043,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124510,340829.00
04/01/2019 09:15,2,1.148,ACTIVE,212.61,350.17,60.001,1554124505,"201051344000890","174011545737251",31.73,5.00,0,327.32,366.40,37.0,33.7,0.274,1247410.4,1247410.4,22175,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124510,340830.00
04/01/2019 09:15,2,1.141,ACTIVE,213.06,343.85,60.001,1554124505,"201051344000988","174011545737251",20.52,3.30,0,330.03,354.07,23.7,21.0,0.186,966708.2,966708.2,14378,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124511,340831.00
04/01/2019 09:15,2,1.127,ACTIVE,213.51,345.06,60.001,1554124505,"201051344000582","174011545737251",31.11,3.30,0,330.03,364.29,35.6,32.4,0.270,1226718.2,1226718.2,22146,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124512,340832.00
04/01/2019 09:15,2,1.146,ACTIVE,212.83,346.86,60.001,1554124505,"201051344000868","174011545737251",31.31,3.30,0,329.43,363.39,36.4,33.2,0.283,1234807.2,1234807.2,46097,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124513,340833.00
04/01/2019 09:15,2,1.131,ACTIVE,213.51,350.17,60.001,1554124505,"201051344000576","174011545737251",31.67,3.70,0,332.73,365.80,36.3,33.1,0.278,1252999.2,1252999.2,18128,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124514,340834.00
04/01/2019 09:15,2,1.127,ACTIVE,213.29,345.66,60.012,1554124505,"201051344001158","174011545737251",31.11,3.30,0,331.23,364.59,35.5,32.3,0.283,1229965.0,1229965.0,14352,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124515,340835.00
04/01/2019 09:15,2,1.096,ACTIVE,213.06,345.96,60.006,1554124505,"201051344000917","174011545737251",31.17,5.00,0,329.13,364.29,34.6,31.5,0.265,1244796.0,1244796.0,22020,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124516,340836.00
04/01/2019 09:15,2,1.168,ACTIVE,212.83,342.05,59.985,1554124505,"201051344000417","174011545737251",20.57,4.50,0,329.73,351.37,24.4,21.6,0.177,1001431.2,1001431.2,22230,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124517,340837.00
04/01/2019 09:15,2,1.129,ACTIVE,212.83,347.16,60.006,1554124505,"201051344000685","174011545737251",31.37,4.50,0,331.53,365.19,35.9,32.7,0.287,1249304.9,1249304.9,22231,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124518,340838.00
04/01/2019 09:15,2,1.150,ACTIVE,213.06,348.66,60.006,1554124505,"201051344000651","174011545737251",31.55,3.30,0,331.53,367.90,36.8,33.6,0.278,1241973.3,1241973.3,22211,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124519,340839.00
04/01/2019 09:15,2,1.141,ACTIVE,212.38,350.17,60.049,1554124505,"201051344000594","174011545737251",31.69,4.50,0,329.43,366.70,36.7,33.5,0.278,1255702.3,1255702.3,46037,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124520,340840.00
04/01/2019 09:15,2,1.152,ACTIVE,213.29,348.06,60.012,1554124505,"201051344000469","174011545737251",31.43,2.50,0,331.23,367.30,36.7,33.5,0.287,1234340.5,1234340.5,14330,0,0,0,L,1122011218,1,120.88,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124521,340841.00
04/01/2019 09:15,2,1.137,ACTIVE,213.06,351.37,60.006,1554124505,"201051344000585","174011545737251",31.81,4.50,0,330.03,366.10,36.6,33.4,0.278,1254949.3,1254949.3,22266,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124522,340842.00
04/01/2019 09:15,2,1.137,ACTIVE,213.51,348.96,60.006,1554124505,"201051344000853","174011545737251",31.61,3.70,0,332.13,367.60,36.4,33.2,0.274,1257706.6,1257706.6,13930,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124523,340843.00
04/01/2019 09:15,2,1.100,ACTIVE,212.83,347.16,60.006,1554124505,"201051344001145","174011545737251",31.47,4.00,0,332.43,365.80,35.0,31.9,0.270,1257637.9,1257637.9,22180,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124524,340844.00
04/01/2019 09:15,2,1.154,ACTIVE,213.06,349.26,60.012,1554124505,"201051344000438","174011545737251",31.61,4.00,0,330.93,368.20,37.0,33.8,0.283,1250276.3,1250276.3,22216,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124525,340845.00
04/01/2019 09:15,2,1.125,ACTIVE,212.38,348.96,59.980,1554124505,"201051344001135","174011545737251",31.61,4.00,0,329.13,367.30,36.0,32.9,0.278,1237266.9,1237266.9,22170,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124526,340846.00
04/01/2019 09:15,2,1.125,ACTIVE,212.83,347.16,60.054,1554124505,"201051344000983","174011545737251",31.33,4.00,0,332.13,367.30,35.7,32.5,0.287,1255895.4,1255895.4,13934,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124526,340847.00
04/01/2019 09:15,2,1.119,ACTIVE,213.06,348.06,60.017,1554124505,"201051344001203","174011545737251",31.53,4.00,0,331.83,366.40,35.8,32.6,0.283,1245014.9,1245014.9,22223,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124527,340848.00
04/01/2019 09:15,2,1.088,ACTIVE,212.61,348.36,59.964,1554124505,"201051344001230","174011545737251",31.55,4.50,0,328.22,364.59,34.8,31.7,0.261,1242022.4,1242022.4,22037,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124528,340849.00
04/01/2019 09:15,2,1.123,ACTIVE,212.38,347.76,60.006,1554124505,"201051344000646","174011545737251",31.41,4.00,0,329.43,365.80,35.7,32.6,0.283,1235001.3,1235001.3,22188,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124529,340850.00
04/01/2019 09:15,2,1.137,ACTIVE,213.29,347.76,60.017,1554124505,"201051344000867","174011545737251",31.51,4.50,0,330.33,365.49,36.3,33.1,0.270,1233238.0,1233238.0,46115,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124530,340851.00
04/01/2019 09:15,2,1.137,ACTIVE,213.29,349.26,60.001,1554124505,"201051344000633","174011545737251",31.57,4.00,0,332.13,367.90,36.4,33.2,0.292,1232019.5,1232019.5,46164,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124531,340852.00
04/01/2019 09:15,2,1.154,ACTIVE,212.38,349.26,60.006,1554124505,"201051344000955","174011545737251",31.59,4.00,0,328.52,367.30,37.0,33.8,0.287,1254673.0,1254673.0,22211,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124532,340853.00
04/01/2019 09:15,2,1.145,ACTIVE,213.06,346.26,60.001,1554124505,"201051344000648","174011545737251",31.37,3.00,0,330.63,365.49,36.4,33.2,0.283,1245918.8,1245918.8,45671,0,0,0,L,1122011218,1,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124533,340854.00
04/01/2019 09:15,2,1.133,ACTIVE,213.51,348.06,60.017,1554124505,"201051344000645","174011545737251",31.47,4.00,0,331.83,365.19,36.1,33.0,0.278,1250639.2,1250639.2,45635,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124534,340855.00
04/01/2019 09:15,2,1.137,ACTIVE,213.06,350.77,60.006,1554124505,"201051344000569","174011545737251",31.75,3.70,0,330.93,366.70,36.6,33.4,0.278,1266622.5,1266622.5,13853,0,0,0,L,1122011218,1,120.65,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124535,340856.00
04/01/2019 09:15,2,1.178,ACTIVE,213.29,349.86,60.012,1554124505,"179051228000119","174011545737251",31.65,6.00,0,331.53,365.19,37.7,34.5,0.287,53879.0,53879.0,13935,0,0,0,L,46974696,1,121.33,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554124536,340857.00
04/01/2019 09:30,2,1.537,ACTIVE,213.51,351.67,60.017,1554125405,"201051344000579","174011545737251",31.63,6.00,0,333.63,375.71,49.3,45.7,0.384,1266351.3,1266351.3,14302,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125407,340858.00
04/01/2019 09:30,2,1.525,ACTIVE,212.83,351.97,60.012,1554125405,"201051344001025","174011545737251",31.57,5.50,0,331.53,376.62,48.9,45.2,0.380,1248801.2,1248801.2,22227,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125408,340859.00
04/01/2019 09:30,2,1.506,ACTIVE,213.06,353.47,60.012,1554125405,"201051344001093","174011545737251",31.75,6.00,0,330.93,374.81,48.4,44.8,0.367,1232908.2,1232908.2,22252,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125409,340860.00
04/01/2019 09:30,2,1.516,ACTIVE,213.29,350.17,60.022,1554125405,"201051344000458","174011545737251",31.47,6.30,0,333.63,373.61,48.3,44.7,0.398,1249720.4,1249720.4,14044,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125410,340861.00
04/01/2019 09:30,2,1.543,ACTIVE,212.61,350.17,60.022,1554125405,"201051344000890","174011545737251",31.37,6.30,0,331.53,374.51,49.1,45.4,0.384,1247419.7,1247419.7,22176,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125411,340862.00
04/01/2019 09:30,2,1.545,ACTIVE,213.29,346.86,60.022,1554125405,"201051344000988","174011545737251",20.59,4.50,0,331.83,359.78,32.2,29.2,0.256,966714.1,966714.1,14379,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125412,340863.00
04/01/2019 09:30,2,1.490,ACTIVE,213.51,350.47,60.017,1554125405,"201051344000582","174011545737251",31.39,4.50,0,331.53,372.41,47.5,43.9,0.371,1226727.2,1226727.2,22147,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125413,340864.00
04/01/2019 09:30,2,1.545,ACTIVE,212.83,349.56,60.017,1554125405,"201051344000868","174011545737251",31.29,3.70,0,331.83,375.71,49.0,45.4,0.389,1234816.5,1234816.5,46098,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125413,340865.00
04/01/2019 09:30,2,1.529,ACTIVE,213.96,351.67,60.017,1554125405,"201051344000576","174011545737251",31.49,4.00,0,334.54,375.11,48.8,45.2,0.389,1253008.4,1253008.4,18129,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125414,340866.00
04/01/2019 09:30,2,1.514,ACTIVE,213.74,350.47,60.001,1554125405,"201051344001158","174011545737251",31.39,4.00,0,332.43,373.31,48.1,44.5,0.393,1229974.0,1229974.0,14353,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125415,340867.00
04/01/2019 09:30,2,1.445,ACTIVE,212.83,355.28,60.012,1554125405,"201051344000917","174011545737251",31.85,6.00,0,331.23,373.61,46.6,43.1,0.376,1244804.7,1244804.7,22021,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125416,340868.00
04/01/2019 09:30,2,1.555,ACTIVE,213.06,344.15,60.022,1554125405,"201051344000417","174011545737251",20.52,6.00,0,330.93,357.08,32.4,29.3,0.247,1001437.2,1001437.2,22231,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125417,340869.00
04/01/2019 09:30,2,1.518,ACTIVE,212.83,350.17,60.054,1554125405,"201051344000685","174011545737251",31.29,5.50,0,331.23,373.01,48.1,44.5,0.402,1249314.0,1249314.0,22232,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125418,340870.00
04/01/2019 09:30,2,1.521,ACTIVE,213.06,354.37,60.017,1554125405,"201051344000651","174011545737251",31.79,4.00,0,332.73,373.61,48.9,45.3,0.389,1241982.7,1241982.7,22212,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125419,340871.00
04/01/2019 09:30,2,1.539,ACTIVE,212.61,352.57,60.022,1554125405,"201051344000594","174011545737251",31.51,6.00,0,332.13,375.71,49.2,45.5,0.389,1255711.6,1255711.6,46038,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125420,340872.00
04/01/2019 09:30,2,1.535,ACTIVE,213.51,354.07,60.017,1554125405,"201051344000469","174011545737251",31.73,3.30,0,332.73,376.62,49.4,45.7,0.398,1234349.9,1234349.9,14331,0,0,0,L,1122011218,1,120.88,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125421,340873.00
04/01/2019 09:30,2,1.514,ACTIVE,213.29,353.47,60.012,1554125405,"201051344000585","174011545737251",31.71,5.50,0,331.53,375.11,48.7,45.0,0.380,1254958.6,1254958.6,22267,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125422,340874.00
04/01/2019 09:30,2,1.531,ACTIVE,213.96,352.87,60.033,1554125405,"201051344000853","174011545737251",31.65,4.50,0,335.44,377.22,49.1,45.5,0.389,1257715.9,1257715.9,13931,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125423,340875.00
04/01/2019 09:30,2,1.490,ACTIVE,212.83,350.17,60.028,1554125405,"201051344001145","174011545737251",31.37,5.00,0,333.93,374.21,47.4,43.8,0.380,1257646.9,1257646.9,22181,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125424,340876.00
04/01/2019 09:30,2,1.547,ACTIVE,213.06,351.97,60.012,1554125405,"201051344000438","174011545737251",31.53,5.50,0,331.83,377.52,49.4,45.8,0.389,1250285.7,1250285.7,22217,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125425,340877.00
04/01/2019 09:30,2,1.520,ACTIVE,212.61,350.17,60.022,1554125405,"201051344001135","174011545737251",31.43,5.50,0,332.13,374.51,48.4,44.8,0.380,1237276.1,1237276.1,22171,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125426,340878.00
04/01/2019 09:30,2,1.504,ACTIVE,213.29,353.77,60.017,1554125405,"201051344000983","174011545737251",31.77,5.00,0,333.03,376.01,48.4,44.8,0.398,1255904.6,1255904.6,13935,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125427,340879.00
04/01/2019 09:30,2,1.518,ACTIVE,213.29,350.77,60.006,1554125405,"201051344001203","174011545737251",31.47,5.50,0,332.13,375.71,48.4,44.8,0.393,1245024.1,1245024.1,22224,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125428,340880.00
04/01/2019 09:30,2,1.494,ACTIVE,212.83,349.56,60.022,1554125405,"201051344001230","174011545737251",31.33,6.00,0,331.23,375.11,47.4,43.9,0.380,1242031.3,1242031.3,22038,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125429,340881.00
04/01/2019 09:30,2,1.490,ACTIVE,212.61,353.47,60.017,1554125405,"201051344000646","174011545737251",31.69,5.50,0,331.23,375.11,47.9,44.3,0.389,1235010.4,1235010.4,22189,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125430,340882.00
04/01/2019 09:30,2,1.535,ACTIVE,213.51,350.17,60.012,1554125405,"201051344000867","174011545737251",31.43,5.50,0,332.13,373.61,48.9,45.2,0.380,1233247.3,1233247.3,46116,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125431,340883.00
04/01/2019 09:30,2,1.531,ACTIVE,213.74,352.87,59.985,1554125405,"201051344000633","174011545737251",31.55,5.00,0,333.33,374.81,49.0,45.4,0.398,1232028.8,1232028.8,46165,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125432,340884.00
04/01/2019 09:30,2,1.557,ACTIVE,212.61,352.57,60.012,1554125405,"201051344000955","174011545737251",31.53,5.50,0,331.53,375.71,49.8,46.1,0.402,1254682.5,1254682.5,22212,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125433,340885.00
04/01/2019 09:30,2,1.531,ACTIVE,213.29,352.27,60.017,1554125405,"201051344000648","174011545737251",31.63,4.00,0,333.63,375.11,49.1,45.5,0.389,1245928.1,1245928.1,45672,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125433,340886.00
04/01/2019 09:30,2,1.547,ACTIVE,213.74,350.17,60.049,1554125405,"201051344000645","174011545737251",31.37,5.00,0,334.24,372.71,49.1,45.5,0.389,1250648.4,1250648.4,45636,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125434,340887.00
04/01/2019 09:30,2,1.531,ACTIVE,213.29,354.07,59.996,1554125405,"201051344000569","174011545737251",31.79,4.50,0,333.33,376.01,49.4,45.7,0.398,1266631.8,1266631.8,13854,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125436,340888.00
04/01/2019 09:30,2,1.570,ACTIVE,213.74,355.58,60.017,1554125405,"179051228000119","174011545737251",31.83,7.00,0,335.14,377.52,50.6,47.0,0.407,53888.6,53888.6,13936,0,0,0,L,46974696,1,121.55,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554125437,340889.00
04/01/2019 09:45,2,3.080,ACTIVE,215.77,351.37,60.043,1554126306,"201051344000579","174011545737251",31.61,9.70,0,320.41,395.85,98.7,93.3,0.455,1266370.3,1266370.3,14303,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126308,340890.00
04/01/2019 09:45,2,3.045,ACTIVE,214.19,354.37,60.033,1554126306,"201051344001025","174011545737251",31.97,9.00,0,322.51,395.85,98.6,93.2,0.442,1248820.0,1248820.0,22228,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126309,340891.00
04/01/2019 09:45,2,3.189,ACTIVE,214.41,353.47,59.996,1554126306,"201051344001093","174011545737251",31.87,9.00,0,321.31,398.56,103.0,97.5,0.460,1232927.3,1232927.3,22253,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126310,340892.00
04/01/2019 09:45,2,3.244,ACTIVE,215.77,351.37,60.028,1554126306,"201051344000458","174011545737251",31.55,9.00,0,319.21,394.65,103.7,98.2,0.499,1249739.2,1249739.2,14045,0,0,0,L,1122011218,1,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126311,340893.00
04/01/2019 09:45,2,3.322,ACTIVE,213.96,351.37,60.038,1554126306,"201051344000890","174011545737251",31.61,10.00,0,319.51,395.85,106.4,100.8,0.482,1247438.7,1247438.7,22177,0,0,0,L,1122011218,1,123.14,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126312,340894.00
04/01/2019 09:45,2,3.260,ACTIVE,215.77,357.98,59.980,1554126306,"201051344000988","174011545737251",20.75,6.30,0,318.61,390.44,68.5,64.2,0.561,966726.6,966726.6,14380,0,0,0,L,1122011218,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126312,340895.00
04/01/2019 09:45,2,3.199,ACTIVE,214.87,349.56,60.006,1554126306,"201051344000582","174011545737251",31.37,6.70,0,318.00,396.45,101.7,96.2,0.464,1226745.6,1226745.6,22148,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126313,340896.00
04/01/2019 09:45,2,3.051,ACTIVE,214.87,351.37,60.012,1554126306,"201051344000868","174011545737251",31.67,6.70,0,320.41,395.25,97.9,92.6,0.442,1234835.7,1234835.7,46099,0,0,0,L,1122011218,1,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126314,340897.00
04/01/2019 09:45,2,2.859,ACTIVE,215.77,353.77,60.033,1554126306,"201051344000576","174011545737251",31.95,6.30,0,318.91,396.75,92.5,87.4,0.424,1253027.5,1253027.5,18130,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126315,340898.00
04/01/2019 09:45,2,2.816,ACTIVE,215.32,347.76,60.028,1554126306,"201051344001158","174011545737251",31.47,7.30,0,318.61,394.65,89.7,84.7,0.411,1229992.9,1229992.9,14354,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126316,340899.00
04/01/2019 09:45,2,2.805,ACTIVE,214.19,352.27,60.033,1554126306,"201051344000917","174011545737251",31.71,8.00,0,321.91,396.15,90.0,85.0,0.415,1244823.2,1244823.2,22022,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126317,340900.00
04/01/2019 09:45,2,2.754,ACTIVE,213.74,351.37,59.975,1554126306,"201051344000417","174011545737251",20.52,9.00,0,319.21,386.53,57.2,53.3,0.464,1001449.4,1001449.4,22232,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126318,340901.00
04/01/2019 09:45,2,2.650,ACTIVE,213.51,349.86,60.022,1554126306,"201051344000685","174011545737251",31.51,8.00,0,318.30,395.25,84.5,79.7,0.407,1249332.7,1249332.7,22233,0,0,0,L,1122011218,1,123.36,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126319,340902.00
04/01/2019 09:45,2,2.496,ACTIVE,213.96,350.47,60.043,1554126306,"201051344000651","174011545737251",31.77,6.70,0,320.11,396.75,80.3,75.6,0.362,1242001.7,1242001.7,22213,0,0,0,L,1122011218,1,123.36,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126320,340903.00
04/01/2019 09:45,2,2.432,ACTIVE,213.74,348.36,60.017,1554126306,"201051344000594","174011545737251",31.43,9.30,0,319.21,395.85,77.4,72.8,0.658,1255730.9,1255730.9,46039,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126321,340904.00
04/01/2019 09:45,2,2.342,ACTIVE,214.64,358.28,60.017,1554126306,"201051344000469","174011545737251",31.53,5.50,0,317.40,397.35,74.8,70.3,0.623,1234369.2,1234369.2,14332,0,0,0,L,1122011218,1,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126322,340905.00
04/01/2019 09:45,2,2.271,ACTIVE,213.74,357.68,60.059,1554126306,"201051344000585","174011545737251",31.45,8.00,0,320.71,396.75,72.4,67.9,0.583,1254977.2,1254977.2,22268,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126323,340906.00
04/01/2019 09:45,2,2.283,ACTIVE,215.09,357.98,60.028,1554126306,"201051344000853","174011545737251",31.31,8.00,0,321.91,397.05,72.4,68.0,0.583,1257735.0,1257735.0,13932,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126324,340907.00
04/01/2019 09:45,2,2.223,ACTIVE,213.29,356.48,60.006,1554126306,"201051344001145","174011545737251",31.31,7.70,0,318.91,396.75,70.5,66.1,0.579,1257665.5,1257665.5,22182,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126324,340908.00
04/01/2019 09:45,2,2.287,ACTIVE,213.51,357.98,60.038,1554126306,"201051344000438","174011545737251",31.57,9.30,0,319.21,397.05,73.2,68.7,0.588,1250305.0,1250305.0,22218,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126325,340909.00
04/01/2019 09:45,2,2.229,ACTIVE,213.29,358.88,60.033,1554126306,"201051344001135","174011545737251",31.75,9.00,0,320.11,399.16,71.6,67.2,0.570,1237294.8,1237294.8,22172,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126326,340910.00
04/01/2019 09:45,2,2.219,ACTIVE,214.41,359.18,60.022,1554126306,"201051344000983","174011545737251",31.69,7.70,0,321.91,395.25,71.2,66.8,0.605,1255923.5,1255923.5,13936,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126327,340911.00
04/01/2019 09:45,2,2.266,ACTIVE,213.74,356.78,60.038,1554126306,"201051344001203","174011545737251",31.47,8.50,0,318.91,397.05,72.2,67.8,0.601,1245043.1,1245043.1,22225,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126328,340912.00
04/01/2019 09:45,2,2.230,ACTIVE,213.06,356.78,60.043,1554126306,"201051344001230","174011545737251",31.43,9.30,0,319.51,398.26,71.0,66.6,0.588,1242050.2,1242050.2,22039,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126329,340913.00
04/01/2019 09:45,2,2.229,ACTIVE,213.06,357.08,60.012,1554126306,"201051344000646","174011545737251",31.39,9.00,0,321.61,395.85,70.9,66.5,0.597,1235028.9,1235028.9,22190,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126330,340914.00
04/01/2019 09:45,2,2.230,ACTIVE,214.19,356.18,60.028,1554126306,"201051344000867","174011545737251",31.11,8.00,0,319.21,395.25,70.3,65.9,0.570,1233266.4,1233266.4,46117,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126331,340915.00
04/01/2019 09:45,2,2.209,ACTIVE,214.41,357.38,60.028,1554126306,"201051344000633","174011545737251",31.35,8.00,0,318.30,395.55,70.2,65.8,0.592,1232047.9,1232047.9,46166,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126332,340916.00
04/01/2019 09:45,2,2.305,ACTIVE,212.83,355.58,60.012,1554126306,"201051344000955","174011545737251",31.29,9.30,0,320.71,397.66,73.0,68.6,0.597,1254701.9,1254701.9,22213,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126333,340917.00
04/01/2019 09:45,2,2.199,ACTIVE,214.19,355.28,60.017,1554126306,"201051344000648","174011545737251",31.29,6.70,0,318.30,395.25,69.7,65.4,0.570,1245947.2,1245947.2,45673,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126334,340918.00
04/01/2019 09:45,2,2.225,ACTIVE,214.64,357.68,60.033,1554126306,"201051344000645","174011545737251",31.15,7.30,0,318.30,395.55,70.2,65.8,0.566,1250667.7,1250667.7,45637,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126335,340919.00
04/01/2019 09:45,2,2.215,ACTIVE,214.41,358.58,60.028,1554126306,"201051344000569","174011545737251",31.63,6.70,0,319.81,397.66,71.0,66.6,0.583,1266650.9,1266650.9,13855,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126336,340920.00
04/01/2019 09:45,2,2.299,ACTIVE,214.64,361.59,60.022,1554126306,"179051228000119","174011545737251",31.73,9.30,0,319.51,398.56,73.8,69.3,0.614,53908.3,53908.3,13937,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554126337,340921.00
04/01/2019 10:00,2,5.670,ACTIVE,218.93,362.19,60.017,1554127205,"201051344000579","174011545737251",30.87,14.00,0,317.70,403.37,177.2,169.1,0.818,1266398.7,1266398.7,14304,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127207,340922.00
04/01/2019 10:00,2,5.578,ACTIVE,216.45,356.18,60.033,1554127205,"201051344001025","174011545737251",31.05,15.50,0,320.71,398.86,175.5,167.5,0.773,1248848.1,1248848.1,22229,0,0,0,L,1122011218,1,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127207,340923.00
04/01/2019 10:00,2,5.670,ACTIVE,216.45,358.88,59.996,1554127205,"201051344001093","174011545737251",31.21,11.70,0,318.91,401.86,179.3,171.1,0.804,1232956.1,1232956.1,22254,0,0,0,L,1122011218,1,124.27,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127208,340924.00
04/01/2019 10:00,2,5.414,ACTIVE,218.26,358.58,60.038,1554127205,"201051344000458","174011545737251",30.73,12.30,0,319.81,404.87,168.4,160.6,0.778,1249767.3,1249767.3,14046,0,0,0,L,1122011218,1,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127209,340925.00
04/01/2019 10:00,2,5.441,ACTIVE,215.32,357.38,60.022,1554127205,"201051344000890","174011545737251",31.01,15.50,0,319.51,397.96,171.0,163.2,0.787,1247467.1,1247467.1,22178,0,0,0,L,1122011218,1,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127210,340926.00
04/01/2019 10:00,2,5.412,ACTIVE,218.03,355.58,60.028,1554127205,"201051344000988","174011545737251",20.14,9.70,0,317.70,391.04,110.3,104.6,0.508,966745.3,966745.3,14381,0,0,0,L,1122011218,1,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127211,340927.00
04/01/2019 10:00,2,5.156,ACTIVE,216.45,357.38,60.028,1554127205,"201051344000582","174011545737251",31.05,10.70,0,318.00,397.66,162.1,154.5,0.738,1226773.3,1226773.3,22149,0,0,0,L,1122011218,1,124.04,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127212,340928.00
04/01/2019 10:00,2,5.350,ACTIVE,216.90,358.88,60.033,1554127205,"201051344000868","174011545737251",31.21,9.70,0,316.80,403.97,169.1,161.3,0.773,1234864.6,1234864.6,46100,0,0,0,L,1122011218,1,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127213,340929.00
04/01/2019 10:00,2,5.432,ACTIVE,218.03,362.19,60.043,1554127205,"201051344000576","174011545737251",30.87,10.30,0,318.00,404.27,169.7,161.9,0.778,1253056.2,1253056.2,18131,0,0,0,L,1122011218,1,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127214,340930.00
04/01/2019 10:00,2,5.377,ACTIVE,218.26,358.58,60.012,1554127205,"201051344001158","174011545737251",30.99,12.00,0,318.61,403.07,168.8,161.0,0.778,1230021.3,1230021.3,14355,0,0,0,L,1122011218,1,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127215,340931.00
04/01/2019 10:00,2,5.295,ACTIVE,216.00,357.08,60.075,1554127205,"201051344000917","174011545737251",31.05,12.30,0,319.51,398.86,166.5,158.8,0.787,1244851.1,1244851.1,22023,0,0,0,L,1122011218,1,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127216,340932.00
04/01/2019 10:00,2,5.299,ACTIVE,215.77,351.67,60.054,1554127205,"201051344000417","174011545737251",20.32,14.30,0,317.70,386.53,109.1,103.3,0.513,1001467.6,1001467.6,22233,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127217,340933.00
04/01/2019 10:00,2,5.461,ACTIVE,215.32,356.18,60.043,1554127205,"201051344000685","174011545737251",30.69,12.70,0,317.40,397.66,169.7,161.8,0.809,1249360.9,1249360.9,22234,0,0,0,L,1122011218,1,124.27,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127218,340934.00
04/01/2019 10:00,2,5.492,ACTIVE,216.45,357.98,60.022,1554127205,"201051344000651","174011545737251",30.99,11.00,0,318.30,398.26,172.4,164.5,0.778,1242030.1,1242030.1,22214,0,0,0,L,1122011218,1,124.49,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127219,340935.00
