ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 10:00,2,5.576,ACTIVE,216.67,357.68,60.043,1554127205,"201051344000594","174011545737251",30.87,13.70,0,317.70,398.26,174.2,166.2,0.778,1255759.8,1255759.8,46040,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127220,340936.00
04/01/2019 10:00,2,5.428,ACTIVE,218.48,360.99,60.054,1554127205,"201051344000469","174011545737251",31.29,9.00,0,316.80,404.57,171.9,164.0,0.800,1234398.2,1234398.2,14333,0,0,0,L,1122011218,1,123.59,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127221,340937.00
04/01/2019 10:00,2,5.258,ACTIVE,216.45,357.68,60.049,1554127205,"201051344000585","174011545737251",31.09,12.70,0,321.31,397.96,165.4,157.7,0.760,1255005.2,1255005.2,22269,0,0,0,L,1122011218,1,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127221,340938.00
04/01/2019 10:00,2,5.396,ACTIVE,218.71,360.99,60.049,1554127205,"201051344000853","174011545737251",31.17,12.70,0,320.41,402.16,170.2,162.4,0.795,1257763.8,1257763.8,13933,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127222,340939.00
04/01/2019 10:00,2,5.273,ACTIVE,215.32,356.78,60.017,1554127205,"201051344001145","174011545737251",31.01,12.30,0,318.91,397.66,165.5,157.8,0.765,1257693.5,1257693.5,22183,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127223,340940.00
04/01/2019 10:00,2,5.422,ACTIVE,216.00,357.68,60.049,1554127205,"201051344000438","174011545737251",30.79,15.00,0,318.00,398.56,169.2,161.4,0.765,1250333.7,1250333.7,22219,0,0,0,L,1122011218,1,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127224,340941.00
04/01/2019 10:00,2,5.396,ACTIVE,216.00,356.18,60.038,1554127205,"201051344001135","174011545737251",30.95,13.70,0,320.11,397.05,169.1,161.3,0.747,1237323.0,1237323.0,22173,0,0,0,L,1122011218,1,124.04,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127225,340942.00
04/01/2019 10:00,2,5.568,ACTIVE,218.48,360.08,60.038,1554127205,"201051344000983","174011545737251",31.15,12.00,0,320.71,402.77,175.7,167.7,0.826,1255952.0,1255952.0,13937,0,0,0,L,1122011218,1,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127226,340943.00
04/01/2019 10:00,2,5.568,ACTIVE,216.67,356.78,60.033,1554127205,"201051344001203","174011545737251",31.43,12.30,0,317.40,399.46,177.2,169.1,0.818,1245071.9,1245071.9,22226,0,0,0,L,1122011218,1,124.72,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127227,340944.00
04/01/2019 10:00,2,5.637,ACTIVE,215.32,355.88,60.033,1554127205,"201051344001230","174011545737251",31.01,15.00,0,313.80,400.06,176.9,168.9,0.818,1242078.7,1242078.7,22040,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127228,340945.00
04/01/2019 10:00,2,5.551,ACTIVE,215.54,358.88,60.054,1554127205,"201051344000646","174011545737251",31.21,14.00,0,316.50,398.86,175.3,167.3,0.826,1235056.9,1235056.9,22191,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127229,340946.00
04/01/2019 10:00,2,5.836,ACTIVE,217.80,359.78,60.059,1554127205,"201051344000867","174011545737251",30.87,12.70,0,319.51,403.67,182.4,174.1,0.822,1233295.4,1233295.4,46118,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127230,340947.00
04/01/2019 10:00,2,5.896,ACTIVE,217.80,360.99,60.043,1554127205,"201051344000633","174011545737251",30.73,13.30,0,315.60,403.97,183.6,175.3,0.862,1232076.9,1232076.9,46167,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127231,340948.00
04/01/2019 10:00,2,5.902,ACTIVE,215.54,356.48,60.043,1554127205,"201051344000955","174011545737251",30.91,15.00,0,319.51,397.66,184.7,176.4,0.844,1254731.0,1254731.0,22214,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127232,340949.00
04/01/2019 10:00,2,5.963,ACTIVE,218.26,360.08,60.038,1554127205,"201051344000648","174011545737251",30.69,9.70,0,318.00,403.97,185.2,176.8,0.840,1245976.3,1245976.3,45674,0,0,0,L,1122011218,1,123.36,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127233,340950.00
04/01/2019 10:00,2,6.025,ACTIVE,218.48,360.08,60.043,1554127205,"201051344000645","174011545737251",30.89,12.00,0,318.00,404.57,188.4,179.9,0.840,1250697.2,1250697.2,45638,0,0,0,L,1122011218,1,124.27,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127234,340951.00
04/01/2019 10:00,2,5.791,ACTIVE,218.48,363.39,60.049,1554127205,"201051344000569","174011545737251",31.59,10.30,0,321.31,403.97,185.2,176.8,0.840,1266680.0,1266680.0,13856,0,0,0,L,1122011218,1,123.59,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127235,340952.00
04/01/2019 10:00,2,6.020,ACTIVE,218.93,367.30,60.001,1554127205,"179051228000119","174011545737251",31.31,13.70,0,319.51,405.17,190.8,182.2,0.888,53938.4,53938.4,13938,0,0,0,L,46974696,1,124.04,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554127236,340953.00
04/01/2019 10:15,2,6.357,ACTIVE,219.84,365.19,60.028,1554128105,"201051344000579","174011545737251",30.28,18.00,0,335.14,406.67,194.9,186.2,0.897,1266438.7,1266438.7,14305,0,0,0,L,1122011218,1,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128107,340954.00
04/01/2019 10:15,2,6.312,ACTIVE,217.13,359.48,60.017,1554128105,"201051344001025","174011545737251",30.45,20.30,0,330.93,403.07,194.6,185.9,0.857,1248888.0,1248888.0,22230,0,0,0,L,1122011218,1,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128108,340955.00
04/01/2019 10:15,2,6.389,ACTIVE,217.35,360.99,60.006,1554128105,"201051344001093","174011545737251",30.75,15.30,0,332.43,407.87,199.0,190.2,0.897,1232997.0,1232997.0,22255,0,0,0,L,1122011218,1,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128109,340956.00
04/01/2019 10:15,2,6.154,ACTIVE,219.39,359.18,60.022,1554128105,"201051344000458","174011545737251",30.61,17.30,0,335.14,406.67,190.8,182.2,0.888,1249807.1,1249807.1,14047,0,0,0,L,1122011218,1,124.27,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128110,340957.00
04/01/2019 10:15,2,6.262,ACTIVE,216.22,360.08,60.017,1554128105,"201051344000890","174011545737251",30.28,19.50,0,331.53,401.26,191.8,183.2,0.884,1247507.0,1247507.0,22179,0,0,0,L,1122011218,1,124.49,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128111,340958.00
04/01/2019 10:15,2,6.254,ACTIVE,219.16,356.78,60.038,1554128105,"201051344000988","174011545737251",19.70,14.00,0,318.30,391.34,124.8,118.5,0.575,966771.8,966771.8,14382,0,0,0,L,1122011218,1,124.04,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128112,340959.00
04/01/2019 10:15,2,6.039,ACTIVE,217.58,360.69,60.033,1554128105,"201051344000582","174011545737251",30.49,12.30,0,332.43,407.27,186.6,178.2,0.840,1226812.5,1226812.5,22150,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128113,340960.00
04/01/2019 10:15,2,6.170,ACTIVE,218.03,363.69,60.006,1554128105,"201051344000868","174011545737251",30.38,12.70,0,333.03,408.48,189.8,181.2,0.857,1234905.4,1234905.4,46101,0,0,0,L,1122011218,1,123.59,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128114,340961.00
04/01/2019 10:15,2,6.027,ACTIVE,219.16,364.29,60.033,1554128105,"201051344000576","174011545737251",30.73,13.00,0,334.54,407.57,187.7,179.2,0.879,1253096.7,1253096.7,18132,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128115,340962.00
04/01/2019 10:15,2,6.037,ACTIVE,219.16,363.39,60.033,1554128105,"201051344001158","174011545737251",30.02,16.30,0,333.93,406.67,183.5,175.2,0.840,1230061.2,1230061.2,14356,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128116,340963.00
04/01/2019 10:15,2,5.980,ACTIVE,217.13,359.18,60.028,1554128105,"201051344000917","174011545737251",30.49,15.80,0,331.53,405.47,184.7,176.3,0.866,1244890.9,1244890.9,22024,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128117,340964.00
04/01/2019 10:15,2,5.846,ACTIVE,216.45,353.77,60.012,1554128105,"201051344000417","174011545737251",19.84,20.30,0,318.91,388.94,117.5,111.4,0.548,1001493.0,1001493.0,22234,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128118,340965.00
04/01/2019 10:15,2,5.918,ACTIVE,216.00,358.28,60.049,1554128105,"201051344000685","174011545737251",30.16,16.00,0,331.83,400.96,180.7,172.5,0.862,1249400.5,1249400.5,22235,0,0,0,L,1122011218,1,124.72,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128118,340966.00
04/01/2019 10:15,2,5.871,ACTIVE,217.35,359.78,60.043,1554128105,"201051344000651","174011545737251",30.38,14.70,0,333.33,406.37,180.6,172.4,0.813,1242070.1,1242070.1,22215,0,0,0,L,1122011218,1,125.17,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128119,340967.00
04/01/2019 10:15,2,5.986,ACTIVE,217.13,360.08,60.017,1554128105,"201051344000594","174011545737251",30.20,20.70,0,330.93,407.27,183.0,174.7,0.822,1255800.2,1255800.2,46041,0,0,0,L,1122011218,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128120,340968.00
04/01/2019 10:15,2,6.008,ACTIVE,219.16,360.38,60.017,1554128105,"201051344000469","174011545737251",30.49,12.70,0,334.24,408.48,185.5,177.1,0.844,1234438.9,1234438.9,14334,0,0,0,L,1122011218,1,123.81,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128121,340969.00
04/01/2019 10:15,2,5.764,ACTIVE,217.35,359.48,59.996,1554128105,"201051344000585","174011545737251",30.77,17.30,0,332.13,405.77,179.7,171.5,0.822,1255044.5,1255044.5,22270,0,0,0,L,1122011218,1,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128122,340970.00
04/01/2019 10:15,2,5.885,ACTIVE,219.39,363.39,60.043,1554128105,"201051344000853","174011545737251",30.73,17.30,0,324.02,411.78,183.2,174.9,0.840,1257804.1,1257804.1,13934,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128123,340971.00
04/01/2019 10:15,2,5.953,ACTIVE,216.00,358.88,60.028,1554128105,"201051344001145","174011545737251",30.22,16.00,0,330.33,401.26,182.2,173.9,0.840,1257732.9,1257732.9,22184,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128124,340972.00
04/01/2019 10:15,2,5.969,ACTIVE,216.67,358.58,60.022,1554128105,"201051344000438","174011545737251",30.40,20.00,0,331.83,404.87,183.7,175.4,0.831,1250373.7,1250373.7,22220,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128125,340973.00
04/01/2019 10:15,2,5.711,ACTIVE,216.67,357.98,59.996,1554128105,"201051344001135","174011545737251",30.45,16.70,0,332.13,401.26,176.0,168.0,0.795,1237362.3,1237362.3,22174,0,0,0,L,1122011218,1,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128126,340974.00
04/01/2019 10:15,2,5.297,ACTIVE,218.48,359.78,60.038,1554128105,"201051344000983","174011545737251",30.57,15.50,0,329.43,407.57,163.9,156.2,0.769,1255992.1,1255992.1,13938,0,0,0,L,1122011218,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128127,340975.00
04/01/2019 10:15,2,5.514,ACTIVE,216.67,357.08,60.049,1554128105,"201051344001203","174011545737251",30.43,16.00,0,333.33,406.67,169.8,162.0,0.782,1245112.3,1245112.3,22227,0,0,0,L,1122011218,1,124.94,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128128,340976.00
04/01/2019 10:15,2,5.357,ACTIVE,215.32,356.48,60.022,1554128105,"201051344001230","174011545737251",30.59,18.00,0,330.63,401.86,166.0,158.3,0.765,1242118.8,1242118.8,22041,0,0,0,L,1122011218,1,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128129,340977.00
04/01/2019 10:15,2,5.135,ACTIVE,215.54,356.48,60.001,1554128105,"201051344000646","174011545737251",30.16,18.00,0,330.03,401.26,156.9,149.5,0.738,1235095.9,1235095.9,22192,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128130,340978.00
04/01/2019 10:15,2,4.832,ACTIVE,217.13,355.58,60.017,1554128105,"201051344000867","174011545737251",30.24,16.70,0,333.63,406.97,148.2,141.1,0.667,1233335.7,1233335.7,46119,0,0,0,L,1122011218,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128130,340979.00
04/01/2019 10:15,2,4.697,ACTIVE,216.90,356.78,60.033,1554128105,"201051344000633","174011545737251",30.12,17.80,0,334.24,408.78,143.2,136.2,0.676,1232117.2,1232117.2,46168,0,0,0,L,1122011218,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128131,340980.00
04/01/2019 10:15,2,4.805,ACTIVE,215.09,353.47,60.001,1554128105,"201051344000955","174011545737251",30.43,19.80,0,331.23,400.06,148.0,140.9,0.681,1254771.3,1254771.3,22215,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128132,340981.00
04/01/2019 10:15,2,4.363,ACTIVE,216.67,354.07,60.017,1554128105,"201051344000648","174011545737251",30.08,14.00,0,334.54,407.57,132.8,126.2,0.610,1246016.4,1246016.4,45675,0,0,0,L,1122011218,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128133,340982.00
04/01/2019 10:15,2,4.369,ACTIVE,217.35,354.67,60.043,1554128105,"201051344000645","174011545737251",30.20,15.30,0,335.14,407.57,133.6,127.1,0.605,1250737.9,1250737.9,45639,0,0,0,L,1122011218,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128134,340983.00
04/01/2019 10:15,2,4.328,ACTIVE,217.13,354.07,60.033,1554128105,"201051344000569","174011545737251",30.36,13.70,0,327.62,410.58,133.1,126.6,0.614,1266720.1,1266720.1,13857,0,0,0,L,1122011218,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128135,340984.00
04/01/2019 10:15,2,4.428,ACTIVE,217.58,360.08,60.022,1554128105,"179051228000119","174011545737251",30.71,17.30,0,337.54,412.38,137.7,131.0,0.650,53979.8,53979.8,13939,0,0,0,L,46974696,1,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554128136,340985.00
04/01/2019 10:30,2,6.439,ACTIVE,219.61,365.49,60.054,1554129005,"201051344000579","174011545737251",30.00,21.30,0,334.54,410.88,195.5,186.8,0.902,1266477.1,1266477.1,14306,0,0,0,L,1122011218,1,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129006,340986.00
04/01/2019 10:30,2,6.299,ACTIVE,217.35,360.38,60.043,1554129005,"201051344001025","174011545737251",30.53,23.80,0,332.13,408.78,194.8,186.0,0.857,1248926.4,1248926.4,22231,0,0,0,L,1122011218,1,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129007,340987.00
04/01/2019 10:30,2,6.322,ACTIVE,217.35,362.19,60.028,1554129005,"201051344001093","174011545737251",30.53,17.30,0,331.83,412.68,195.4,186.7,0.884,1233036.1,1233036.1,22256,0,0,0,L,1122011218,1,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129008,340988.00
04/01/2019 10:30,2,6.021,ACTIVE,218.93,360.08,60.043,1554129005,"201051344000458","174011545737251",29.88,19.80,0,334.54,410.58,182.1,173.9,0.844,1249845.2,1249845.2,14048,0,0,0,L,1122011218,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129009,340989.00
04/01/2019 10:30,2,5.986,ACTIVE,215.77,357.68,60.022,1554129005,"201051344000890","174011545737251",30.16,23.30,0,330.63,406.07,182.8,174.5,0.840,1247545.2,1247545.2,22180,0,0,0,L,1122011218,1,124.27,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129010,340990.00
04/01/2019 10:30,2,6.113,ACTIVE,218.71,356.48,60.022,1554129005,"201051344000988","174011545737251",19.50,17.30,0,316.80,391.34,120.7,114.6,0.552,966797.0,966797.0,14383,0,0,0,L,1122011218,1,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129011,340991.00
04/01/2019 10:30,2,5.861,ACTIVE,217.13,359.18,60.049,1554129005,"201051344000582","174011545737251",30.12,15.00,0,331.83,411.78,178.7,170.5,0.818,1226850.3,1226850.3,22151,0,0,0,L,1122011218,1,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129012,340992.00
04/01/2019 10:30,2,6.262,ACTIVE,217.58,360.38,60.054,1554129005,"201051344000868","174011545737251",30.06,14.30,0,333.33,413.29,190.7,182.1,0.866,1234944.6,1234944.6,46102,0,0,0,L,1122011218,1,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129013,340993.00
04/01/2019 10:30,2,6.398,ACTIVE,219.16,362.79,60.054,1554129005,"201051344000576","174011545737251",30.16,15.80,0,334.24,412.08,195.4,186.7,0.875,1253135.6,1253135.6,18133,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129014,340994.00
04/01/2019 10:30,2,6.322,ACTIVE,219.61,363.39,60.065,1554129005,"201051344001158","174011545737251",30.26,19.50,0,334.24,411.18,193.7,185.0,0.897,1230099.3,1230099.3,14357,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129015,340995.00
04/01/2019 10:30,2,6.240,ACTIVE,217.35,360.38,60.054,1554129005,"201051344000917","174011545737251",30.32,17.30,0,331.53,410.88,191.8,183.2,0.902,1244929.0,1244929.0,22025,0,0,0,L,1122011218,1,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129015,340996.00
04/01/2019 10:30,2,6.256,ACTIVE,216.67,353.47,59.996,1554129005,"201051344000417","174011545737251",19.74,23.00,0,318.30,388.34,125.2,118.9,0.583,1001517.4,1001517.4,22235,0,0,0,L,1122011218,1,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129016,340997.00
04/01/2019 10:30,2,6.477,ACTIVE,216.22,358.88,60.065,1554129005,"201051344000685","174011545737251",30.04,19.00,0,331.53,404.87,197.0,188.2,0.946,1249438.4,1249438.4,22236,0,0,0,L,1122011218,1,124.94,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129017,340998.00
04/01/2019 10:30,2,6.555,ACTIVE,217.58,360.99,60.038,1554129005,"201051344000651","174011545737251",30.47,17.30,0,332.43,410.58,202.3,193.4,0.915,1242108.5,1242108.5,22216,0,0,0,L,1122011218,1,125.40,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129018,340999.00
04/01/2019 10:30,2,6.656,ACTIVE,217.80,361.29,60.049,1554129005,"201051344000594","174011545737251",30.59,23.50,0,331.83,412.68,206.2,197.1,0.928,1255838.9,1255838.9,46042,0,0,0,L,1122011218,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129019,341000.00
04/01/2019 10:30,2,6.791,ACTIVE,219.84,365.49,60.038,1554129005,"201051344000469","174011545737251",30.45,14.30,0,333.33,413.29,209.5,200.3,0.986,1234478.0,1234478.0,14335,0,0,0,L,1122011218,1,124.04,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129020,341001.00
04/01/2019 10:30,2,6.463,ACTIVE,217.80,360.99,60.033,1554129005,"201051344000585","174011545737251",30.97,19.30,0,332.73,409.98,202.7,193.7,0.932,1255082.4,1255082.4,22271,0,0,0,L,1122011218,1,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129021,341002.00
04/01/2019 10:30,2,6.799,ACTIVE,220.29,364.29,60.038,1554129005,"201051344000853","174011545737251",30.20,20.30,0,334.54,411.48,207.9,198.7,0.950,1257842.9,1257842.9,13935,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129022,341003.00
04/01/2019 10:30,2,6.682,ACTIVE,216.45,360.69,60.028,1554129005,"201051344001145","174011545737251",30.02,19.00,0,330.63,405.77,203.2,194.2,0.932,1257770.7,1257770.7,22185,0,0,0,L,1122011218,1,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129023,341004.00
04/01/2019 10:30,2,6.711,ACTIVE,217.13,361.59,60.049,1554129005,"201051344000438","174011545737251",30.00,23.30,0,332.73,408.78,203.9,194.8,0.915,1250411.9,1250411.9,22221,0,0,0,L,1122011218,1,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129024,341005.00
04/01/2019 10:30,2,6.512,ACTIVE,217.35,360.69,60.054,1554129005,"201051344001135","174011545737251",30.55,19.00,0,332.43,409.38,201.5,192.6,0.910,1237400.2,1237400.2,22175,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129025,341006.00
04/01/2019 10:30,2,6.633,ACTIVE,219.61,366.70,60.028,1554129005,"201051344000983","174011545737251",30.28,18.00,0,333.63,411.18,203.4,194.4,0.919,1256030.6,1256030.6,13939,0,0,0,L,1122011218,1,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129026,341007.00
04/01/2019 10:30,2,6.691,ACTIVE,217.80,361.89,60.059,1554129005,"201051344001203","174011545737251",30.36,19.80,0,333.03,411.48,205.5,196.5,0.955,1245151.1,1245151.1,22228,0,0,0,L,1122011218,1,125.40,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129027,341008.00
04/01/2019 10:30,2,6.592,ACTIVE,215.77,357.68,60.022,1554129005,"201051344001230","174011545737251",30.43,21.30,0,330.33,406.07,203.1,194.1,0.937,1242157.2,1242157.2,22042,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129028,341009.00
04/01/2019 10:30,2,6.262,ACTIVE,216.22,359.48,60.054,1554129005,"201051344000646","174011545737251",30.28,23.30,0,330.33,407.27,191.9,183.3,0.897,1235133.5,1235133.5,22193,0,0,0,L,1122011218,1,124.49,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129029,341010.00
04/01/2019 10:30,2,6.436,ACTIVE,218.26,362.49,60.054,1554129005,"201051344000867","174011545737251",29.56,19.00,0,333.33,411.78,192.6,184.0,0.866,1233374.4,1233374.4,46120,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129030,341011.00
04/01/2019 10:30,2,6.336,ACTIVE,218.03,362.79,60.049,1554129005,"201051344000633","174011545737251",29.94,21.30,0,333.93,412.08,192.2,183.6,0.906,1232155.8,1232155.8,46169,0,0,0,L,1122011218,1,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129031,341012.00
04/01/2019 10:30,2,6.176,ACTIVE,216.00,360.08,60.049,1554129005,"201051344000955","174011545737251",30.26,22.50,0,330.93,406.67,189.2,180.7,0.875,1254809.9,1254809.9,22216,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129032,341013.00
04/01/2019 10:30,2,6.438,ACTIVE,218.48,362.79,60.043,1554129005,"201051344000648","174011545737251",29.90,17.00,0,334.24,412.38,194.9,186.2,0.879,1246055.0,1246055.0,45676,0,0,0,L,1122011218,1,123.59,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129033,341014.00
04/01/2019 10:30,2,6.553,ACTIVE,219.16,365.19,60.033,1554129005,"201051344000645","174011545737251",29.94,17.30,0,334.54,411.78,198.6,189.8,0.893,1250777.1,1250777.1,45640,0,0,0,L,1122011218,1,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129034,341015.00
04/01/2019 10:30,2,6.340,ACTIVE,218.93,363.39,60.033,1554129005,"201051344000569","174011545737251",30.65,16.30,0,333.93,411.48,196.8,188.0,0.906,1266759.0,1266759.0,13858,0,0,0,L,1122011218,1,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129034,341016.00
04/01/2019 10:30,2,6.443,ACTIVE,219.16,369.10,60.028,1554129005,"179051228000119","174011545737251",30.49,19.80,0,336.04,418.39,198.9,190.1,0.928,54019.8,54019.8,13940,0,0,0,L,46974696,1,124.27,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129035,341017.00
04/01/2019 10:45,2,6.352,ACTIVE,219.39,363.39,60.017,1554129904,"201051344000579","174011545737251",30.00,24.00,0,335.14,413.29,193.0,184.4,0.875,1266519.9,1266519.9,14307,0,0,0,L,1122011218,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129906,341018.00
04/01/2019 10:45,2,6.262,ACTIVE,216.90,359.78,60.022,1554129904,"201051344001025","174011545737251",30.34,25.80,0,330.33,413.29,192.1,183.5,0.866,1248969.2,1248969.2,22232,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129907,341019.00
04/01/2019 10:45,2,6.299,ACTIVE,217.13,361.89,60.028,1554129904,"201051344001093","174011545737251",30.79,19.30,0,332.13,415.09,196.4,187.6,0.884,1233079.6,1233079.6,22257,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129908,341020.00
04/01/2019 10:45,2,6.307,ACTIVE,219.16,360.38,60.049,1554129904,"201051344000458","174011545737251",30.04,22.50,0,334.84,413.29,191.8,183.2,0.897,1249888.0,1249888.0,14049,0,0,0,L,1122011218,1,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129909,341021.00
04/01/2019 10:45,2,6.322,ACTIVE,216.00,360.69,60.038,1554129904,"201051344000890","174011545737251",29.82,26.30,0,330.93,409.38,190.9,182.3,0.884,1247587.8,1247587.8,22181,0,0,0,L,1122011218,1,124.49,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129910,341022.00
04/01/2019 10:45,2,6.771,ACTIVE,219.39,358.28,60.028,1554129904,"201051344000988","174011545737251",19.24,19.50,0,320.11,391.34,132.2,125.6,0.601,966825.3,966825.3,14384,0,0,0,L,1122011218,1,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129911,341023.00
04/01/2019 10:45,2,6.350,ACTIVE,217.58,363.09,60.028,1554129904,"201051344000582","174011545737251",30.42,16.70,0,331.23,414.49,195.6,186.8,0.902,1226892.4,1226892.4,22152,0,0,0,L,1122011218,1,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129912,341024.00
04/01/2019 10:45,2,6.660,ACTIVE,218.26,362.79,60.043,1554129904,"201051344000868","174011545737251",30.22,16.70,0,333.03,415.99,203.8,194.8,0.924,1234988.4,1234988.4,46103,0,0,0,L,1122011218,1,123.36,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129913,341025.00
04/01/2019 10:45,2,6.582,ACTIVE,219.61,364.89,60.033,1554129904,"201051344000576","174011545737251",29.98,18.00,0,334.54,414.79,199.8,190.9,0.915,1253179.1,1253179.1,18134,0,0,0,L,1122011218,1,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129914,341026.00
04/01/2019 10:45,2,6.510,ACTIVE,219.84,363.69,60.043,1554129904,"201051344001158","174011545737251",29.50,21.50,0,333.93,412.68,194.4,185.7,0.906,1230142.0,1230142.0,14358,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129915,341027.00
04/01/2019 10:45,2,6.404,ACTIVE,216.90,361.29,60.049,1554129904,"201051344000917","174011545737251",30.32,18.70,0,331.53,414.79,196.5,187.7,0.924,1244971.6,1244971.6,22026,0,0,0,L,1122011218,1,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129915,341028.00
04/01/2019 10:45,2,6.277,ACTIVE,216.45,353.77,59.996,1554129904,"201051344000417","174011545737251",19.50,26.00,0,317.70,387.44,124.1,117.8,0.583,1001544.5,1001544.5,22236,0,0,0,L,1122011218,1,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129916,341029.00
04/01/2019 10:45,2,6.381,ACTIVE,215.77,359.78,60.043,1554129904,"201051344000685","174011545737251",29.82,20.30,0,331.23,408.78,192.6,184.0,0.924,1249480.7,1249480.7,22237,0,0,0,L,1122011218,1,124.72,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129917,341030.00
04/01/2019 10:45,2,6.498,ACTIVE,217.35,362.49,60.028,1554129904,"201051344000651","174011545737251",29.74,18.70,0,332.73,413.89,195.7,187.0,0.884,1242151.3,1242151.3,22217,0,0,0,L,1122011218,1,125.17,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129918,341031.00
04/01/2019 10:45,2,6.582,ACTIVE,217.58,360.99,60.017,1554129904,"201051344000594","174011545737251",29.80,26.00,0,330.63,414.19,198.6,189.7,0.902,1255882.2,1255882.2,46043,0,0,0,L,1122011218,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129919,341032.00
04/01/2019 10:45,2,6.391,ACTIVE,219.61,361.89,60.054,1554129904,"201051344000469","174011545737251",30.36,16.30,0,334.24,415.09,196.4,187.6,0.897,1234521.7,1234521.7,14336,0,0,0,L,1122011218,1,123.81,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129920,341033.00
04/01/2019 10:45,2,6.314,ACTIVE,217.35,362.79,60.038,1554129904,"201051344000585","174011545737251",30.08,20.70,0,332.43,412.98,192.3,183.7,0.871,1255124.9,1255124.9,22272,0,0,0,L,1122011218,1,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129921,341034.00
04/01/2019 10:45,2,6.328,ACTIVE,219.61,364.29,60.022,1554129904,"201051344000853","174011545737251",29.66,22.00,0,335.44,413.29,190.1,181.6,0.875,1257886.2,1257886.2,13936,0,0,0,L,1122011218,1,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129922,341035.00
04/01/2019 10:45,2,6.225,ACTIVE,216.00,360.69,60.012,1554129904,"201051344001145","174011545737251",29.92,20.30,0,330.63,409.98,188.6,180.1,0.871,1257812.9,1257812.9,22186,0,0,0,L,1122011218,1,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129923,341036.00
04/01/2019 10:45,2,6.229,ACTIVE,216.67,360.08,60.022,1554129904,"201051344000438","174011545737251",29.84,26.00,0,331.83,412.08,188.2,179.7,0.853,1250454.5,1250454.5,22222,0,0,0,L,1122011218,1,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129924,341037.00
04/01/2019 10:45,2,6.170,ACTIVE,216.90,358.88,60.049,1554129904,"201051344001135","174011545737251",29.90,22.50,0,331.53,412.08,186.7,178.3,0.835,1237442.5,1237442.5,22176,0,0,0,L,1122011218,1,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129925,341038.00
04/01/2019 10:45,2,6.125,ACTIVE,219.16,361.59,60.033,1554129904,"201051344000983","174011545737251",29.94,20.30,0,333.93,414.19,185.7,177.3,0.875,1256073.6,1256073.6,13940,0,0,0,L,1122011218,1,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129926,341039.00
04/01/2019 10:45,2,6.160,ACTIVE,217.13,359.78,60.028,1554129904,"201051344001203","174011545737251",30.12,21.80,0,333.03,416.29,187.8,179.4,0.871,1245194.3,1245194.3,22229,0,0,0,L,1122011218,1,125.17,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129927,341040.00
04/01/2019 10:45,2,6.045,ACTIVE,215.77,359.48,60.038,1554129904,"201051344001230","174011545737251",30.02,24.00,0,329.43,408.18,183.7,175.3,0.857,1242199.9,1242199.9,22043,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129928,341041.00
04/01/2019 10:45,2,5.854,ACTIVE,215.77,357.98,60.028,1554129904,"201051344000646","174011545737251",29.82,24.80,0,329.73,413.59,176.7,168.6,0.826,1235175.4,1235175.4,22194,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129929,341042.00
04/01/2019 10:45,2,6.018,ACTIVE,218.03,358.28,60.022,1554129904,"201051344000867","174011545737251",29.68,21.30,0,333.33,413.89,180.8,172.6,0.813,1233417.5,1233417.5,46121,0,0,0,L,1122011218,1,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129930,341043.00
04/01/2019 10:45,2,5.998,ACTIVE,218.03,360.99,60.038,1554129904,"201051344000633","174011545737251",29.50,23.80,0,333.33,413.59,179.2,171.0,0.840,1232198.8,1232198.8,46170,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129931,341044.00
04/01/2019 10:45,2,5.814,ACTIVE,215.77,357.08,60.006,1554129904,"201051344000955","174011545737251",30.04,24.00,0,330.03,407.87,176.9,168.8,0.835,1254852.8,1254852.8,22217,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129931,341045.00
04/01/2019 10:45,2,5.771,ACTIVE,218.26,360.08,60.022,1554129904,"201051344000648","174011545737251",29.84,19.00,0,334.54,415.09,174.3,166.3,0.795,1246097.9,1246097.9,45677,0,0,0,L,1122011218,1,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129932,341046.00
04/01/2019 10:45,2,5.848,ACTIVE,218.71,359.78,60.028,1554129904,"201051344000645","174011545737251",29.76,19.50,0,334.54,413.89,176.3,168.3,0.782,1250820.7,1250820.7,45641,0,0,0,L,1122011218,1,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129933,341047.00
04/01/2019 10:45,2,5.674,ACTIVE,218.48,360.08,60.038,1554129904,"201051344000569","174011545737251",30.51,18.00,0,333.93,414.79,175.4,167.4,0.813,1266802.3,1266802.3,13859,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129934,341048.00
04/01/2019 10:45,2,5.912,ACTIVE,218.71,367.60,60.054,1554129904,"179051228000119","174011545737251",30.57,22.00,0,336.94,420.80,183.0,174.7,0.871,54064.2,54064.2,13941,0,0,0,L,46974696,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554129935,341049.00
04/01/2019 11:00,2,7.334,ACTIVE,220.74,367.60,59.996,1554130806,"201051344000579","174011545737251",29.96,26.00,0,335.44,420.20,222.6,212.9,1.025,1266570.2,1266570.2,14308,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130808,341050.00
04/01/2019 11:00,2,7.432,ACTIVE,218.03,364.89,60.001,1554130806,"201051344001025","174011545737251",29.64,25.80,0,326.42,415.99,222.9,213.2,0.990,1249019.5,1249019.5,22233,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130809,341051.00
04/01/2019 11:00,2,7.375,ACTIVE,218.26,365.80,60.054,1554130806,"201051344001093","174011545737251",30.43,19.50,0,329.73,417.79,227.2,217.4,1.025,1233131.0,1233131.0,22258,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130810,341052.00
04/01/2019 11:00,2,7.498,ACTIVE,220.74,368.80,60.033,1554130806,"201051344000458","174011545737251",29.30,25.80,0,336.04,418.39,222.4,212.7,1.012,1249938.2,1249938.2,14050,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130810,341053.00
04/01/2019 11:00,2,7.297,ACTIVE,216.90,363.39,60.054,1554130806,"201051344000890","174011545737251",29.98,28.00,0,321.31,414.79,221.5,211.8,1.025,1247638.0,1247638.0,22182,0,0,0,L,1122011218,1,124.94,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130811,341054.00
04/01/2019 11:00,2,7.562,ACTIVE,220.74,362.79,60.033,1554130806,"201051344000988","174011545737251",19.24,20.70,0,337.84,393.75,147.4,140.4,0.667,966858.4,966858.4,14385,0,0,0,L,1122011218,1,124.72,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130812,341055.00
04/01/2019 11:00,2,7.223,ACTIVE,218.26,365.19,60.043,1554130806,"201051344000582","174011545737251",30.08,17.80,0,329.73,417.49,219.9,210.3,0.990,1226942.1,1226942.1,22153,0,0,0,L,1122011218,1,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130813,341056.00
04/01/2019 11:00,2,7.521,ACTIVE,219.16,367.60,60.054,1554130806,"201051344000868","174011545737251",29.98,17.50,0,335.44,418.39,228.2,218.4,1.025,1235039.8,1235039.8,46104,0,0,0,L,1122011218,1,124.04,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130814,341057.00
04/01/2019 11:00,2,7.404,ACTIVE,220.29,369.10,60.054,1554130806,"201051344000576","174011545737251",30.12,20.30,0,334.54,420.80,225.9,216.1,1.030,1253230.1,1253230.1,18135,0,0,0,L,1122011218,1,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130815,341058.00
04/01/2019 11:00,2,7.465,ACTIVE,220.74,369.10,60.017,1554130806,"201051344001158","174011545737251",29.32,24.00,0,335.74,419.60,221.5,211.8,1.016,1230192.1,1230192.1,14359,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130816,341059.00
04/01/2019 11:00,2,7.191,ACTIVE,218.03,365.80,60.006,1554130806,"201051344000917","174011545737251",30.43,19.50,0,327.32,416.59,221.7,212.0,1.052,1245021.9,1245021.9,22027,0,0,0,L,1122011218,1,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130817,341060.00
04/01/2019 11:00,2,7.162,ACTIVE,217.13,354.97,60.028,1554130806,"201051344000417","174011545737251",19.54,27.30,0,329.73,387.14,141.8,135.0,0.654,1001576.5,1001576.5,22237,0,0,0,L,1122011218,1,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130818,341061.00
04/01/2019 11:00,2,7.299,ACTIVE,216.45,362.79,60.028,1554130806,"201051344000685","174011545737251",29.74,22.50,0,327.02,414.19,219.8,210.2,1.052,1249530.5,1249530.5,22238,0,0,0,L,1122011218,1,124.94,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130819,341062.00
04/01/2019 11:00,2,7.387,ACTIVE,218.48,363.99,60.043,1554130806,"201051344000651","174011545737251",29.78,20.30,0,327.02,415.69,222.7,213.0,0.994,1242201.6,1242201.6,22218,0,0,0,L,1122011218,1,125.85,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130820,341063.00
04/01/2019 11:00,2,7.586,ACTIVE,218.71,367.90,60.012,1554130806,"201051344000594","174011545737251",29.26,27.80,0,332.73,416.59,224.6,214.9,1.012,1255932.9,1255932.9,46044,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130821,341064.00
04/01/2019 11:00,2,7.543,ACTIVE,220.74,368.50,60.006,1554130806,"201051344000469","174011545737251",29.78,17.00,0,335.14,421.70,227.4,217.6,1.047,1234573.0,1234573.0,14337,0,0,0,L,1122011218,1,124.49,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130822,341065.00
04/01/2019 11:00,2,7.252,ACTIVE,218.48,366.40,60.028,1554130806,"201051344000585","174011545737251",30.22,22.80,0,327.92,415.39,221.8,212.2,1.016,1255175.0,1255175.0,22273,0,0,0,L,1122011218,1,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130823,341066.00
04/01/2019 11:00,2,7.447,ACTIVE,221.42,370.90,60.033,1554130806,"201051344000853","174011545737251",29.96,23.00,0,335.74,420.80,226.0,216.2,1.030,1257937.2,1257937.2,13937,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130824,341067.00
04/01/2019 11:00,2,7.281,ACTIVE,216.67,363.99,60.043,1554130806,"201051344001145","174011545737251",29.90,21.80,0,321.91,414.79,220.3,210.7,1.003,1257862.7,1257862.7,22187,0,0,0,L,1122011218,1,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130825,341068.00
04/01/2019 11:00,2,7.268,ACTIVE,217.80,364.89,60.049,1554130806,"201051344000438","174011545737251",30.14,27.30,0,322.51,415.69,221.7,212.1,1.021,1250504.6,1250504.6,22223,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130826,341069.00
04/01/2019 11:00,2,7.301,ACTIVE,218.03,361.89,60.028,1554130806,"201051344001135","174011545737251",29.90,23.80,0,329.73,414.79,221.0,211.4,0.999,1237492.3,1237492.3,22177,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130827,341070.00
04/01/2019 11:00,2,7.432,ACTIVE,220.74,369.40,60.017,1554130806,"201051344000983","174011545737251",29.90,22.50,0,334.84,416.29,225.0,215.2,1.039,1256124.2,1256124.2,13941,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130828,341071.00
04/01/2019 11:00,2,7.387,ACTIVE,218.26,365.19,60.043,1554130806,"201051344001203","174011545737251",30.28,22.80,0,328.82,416.89,226.4,216.6,1.016,1245245.3,1245245.3,22230,0,0,0,L,1122011218,1,125.85,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130829,341072.00
04/01/2019 11:00,2,7.359,ACTIVE,216.67,362.49,59.996,1554130806,"201051344001230","174011545737251",29.98,24.80,0,319.81,410.88,223.5,213.8,1.034,1242250.3,1242250.3,22044,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130829,341073.00
04/01/2019 11:00,2,7.293,ACTIVE,217.13,363.39,60.012,1554130806,"201051344000646","174011545737251",29.82,26.30,0,327.92,415.09,220.1,210.5,1.021,1235225.0,1235225.0,22195,0,0,0,L,1122011218,1,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130830,341074.00
04/01/2019 11:00,2,7.332,ACTIVE,219.61,362.79,60.028,1554130806,"201051344000867","174011545737251",30.28,24.00,0,335.44,415.99,224.5,214.7,1.034,1233468.2,1233468.2,46122,0,0,0,L,1122011218,1,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130831,341075.00
04/01/2019 11:00,2,7.557,ACTIVE,219.61,367.90,60.001,1554130806,"201051344000633","174011545737251",29.44,25.00,0,334.54,414.79,225.1,215.3,1.061,1232249.5,1232249.5,46171,0,0,0,L,1122011218,1,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130832,341076.00
04/01/2019 11:00,2,7.430,ACTIVE,217.13,363.99,59.996,1554130806,"201051344000955","174011545737251",29.84,24.50,0,320.71,415.09,224.7,215.0,1.052,1254903.4,1254903.4,22218,0,0,0,L,1122011218,1,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130833,341077.00
