ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 11:00,2,7.537,ACTIVE,220.06,367.60,60.001,1554130806,"201051344000648","174011545737251",29.46,22.00,0,335.14,416.29,224.9,215.2,1.016,1246148.5,1246148.5,45678,0,0,0,L,1122011218,1,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130834,341078.00
04/01/2019 11:00,2,7.627,ACTIVE,220.52,367.60,60.012,1554130806,"201051344000645","174011545737251",29.56,21.30,0,335.44,418.39,228.4,218.6,1.016,1250872.1,1250872.1,45642,0,0,0,L,1122011218,1,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130835,341079.00
04/01/2019 11:00,2,7.424,ACTIVE,220.29,369.10,60.028,1554130806,"201051344000569","174011545737251",30.16,20.30,0,335.14,415.99,226.7,216.9,1.039,1266853.2,1266853.2,13861,0,0,0,L,1122011218,1,124.27,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130837,341080.00
04/01/2019 11:00,2,7.584,ACTIVE,220.74,375.11,60.006,1554130806,"179051228000119","174011545737251",30.20,24.00,0,338.14,422.90,231.9,221.9,1.087,54116.5,54116.5,13942,0,0,0,L,46974696,1,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554130837,341081.00
04/01/2019 11:15,2,5.975,ACTIVE,219.39,361.59,60.038,1554131706,"201051344000579","174011545737251",30.02,26.80,0,336.34,423.81,181.7,173.5,0.849,1266620.4,1266620.4,14309,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131707,341082.00
04/01/2019 11:15,2,5.928,ACTIVE,216.67,357.38,60.038,1554131706,"201051344001025","174011545737251",30.49,25.80,0,331.53,421.40,183.1,174.8,0.826,1249069.8,1249069.8,22234,0,0,0,L,1122011218,1,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131708,341083.00
04/01/2019 11:15,2,6.053,ACTIVE,216.90,360.99,60.038,1554131706,"201051344001093","174011545737251",30.55,19.50,0,332.43,419.30,187.3,178.9,0.849,1233182.0,1233182.0,22259,0,0,0,L,1122011218,1,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131709,341084.00
04/01/2019 11:15,2,6.318,ACTIVE,219.39,362.49,60.038,1554131706,"201051344000458","174011545737251",29.98,26.30,0,336.04,422.00,191.9,183.3,0.884,1249988.3,1249988.3,14051,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131710,341085.00
04/01/2019 11:15,2,6.189,ACTIVE,216.00,359.18,60.038,1554131706,"201051344000890","174011545737251",30.02,29.30,0,330.03,415.99,188.1,179.6,0.871,1247687.8,1247687.8,22183,0,0,0,L,1122011218,1,124.49,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131711,341086.00
04/01/2019 11:15,2,6.773,ACTIVE,219.84,358.88,60.022,1554131706,"201051344000988","174011545737251",19.18,21.30,0,338.14,399.16,131.7,125.2,0.610,966891.5,966891.5,14386,0,0,0,L,1122011218,1,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131712,341087.00
04/01/2019 11:15,2,6.404,ACTIVE,217.58,361.59,60.033,1554131706,"201051344000582","174011545737251",29.94,19.30,0,332.73,419.90,194.2,185.5,0.888,1226991.6,1226991.6,22154,0,0,0,L,1122011218,1,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131713,341088.00
04/01/2019 11:15,2,6.951,ACTIVE,218.71,364.59,60.022,1554131706,"201051344000868","174011545737251",30.26,18.70,0,333.03,420.50,212.8,203.5,0.959,1235091.2,1235091.2,46105,0,0,0,L,1122011218,1,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131714,341089.00
04/01/2019 11:15,2,6.898,ACTIVE,220.06,367.90,60.054,1554131706,"201051344000576","174011545737251",29.98,19.50,0,335.14,424.71,209.4,200.2,0.959,1253281.0,1253281.0,18136,0,0,0,L,1122011218,1,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131715,341090.00
04/01/2019 11:15,2,6.801,ACTIVE,220.29,364.29,60.022,1554131706,"201051344001158","174011545737251",29.40,23.80,0,335.14,421.70,202.4,193.5,0.932,1230242.1,1230242.1,14360,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131716,341091.00
04/01/2019 11:15,2,6.568,ACTIVE,217.35,361.59,60.012,1554131706,"201051344000917","174011545737251",30.55,20.70,0,331.53,418.70,203.0,194.0,0.955,1245072.0,1245072.0,22028,0,0,0,L,1122011218,1,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131717,341092.00
04/01/2019 11:15,2,6.492,ACTIVE,216.67,354.97,60.033,1554131706,"201051344000417","174011545737251",19.60,27.50,0,333.93,390.74,128.9,122.5,0.601,1001608.3,1001608.3,22238,0,0,0,L,1122011218,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131718,341093.00
04/01/2019 11:15,2,6.631,ACTIVE,216.00,358.88,60.028,1554131706,"201051344000685","174011545737251",29.60,22.80,0,331.53,415.39,198.6,189.7,0.959,1249580.0,1249580.0,22239,0,0,0,L,1122011218,1,124.72,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131719,341094.00
04/01/2019 11:15,2,6.645,ACTIVE,217.80,361.59,60.012,1554131706,"201051344000651","174011545737251",30.10,20.00,0,333.33,419.00,202.4,193.4,0.919,1242251.8,1242251.8,22219,0,0,0,L,1122011218,1,125.40,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131720,341095.00
04/01/2019 11:15,2,6.994,ACTIVE,218.03,362.19,60.038,1554131706,"201051344000594","174011545737251",29.80,29.50,0,334.84,420.50,211.2,201.9,0.959,1255983.3,1255983.3,46045,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131720,341096.00
04/01/2019 11:15,2,7.133,ACTIVE,220.52,367.90,60.028,1554131706,"201051344000469","174011545737251",30.10,17.30,0,335.44,425.61,217.3,207.9,1.012,1234624.1,1234624.1,14338,0,0,0,L,1122011218,1,124.27,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131721,341097.00
04/01/2019 11:15,2,6.918,ACTIVE,218.03,363.69,60.001,1554131706,"201051344000585","174011545737251",30.12,22.50,0,333.03,418.70,210.9,201.7,0.972,1255224.9,1255224.9,22274,0,0,0,L,1122011218,1,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131722,341098.00
04/01/2019 11:15,2,7.215,ACTIVE,220.97,371.51,60.017,1554131706,"201051344000853","174011545737251",30.22,23.50,0,336.94,424.41,220.6,211.0,1.003,1257987.9,1257987.9,13938,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131723,341099.00
04/01/2019 11:15,2,7.018,ACTIVE,216.45,361.89,60.059,1554131706,"201051344001145","174011545737251",29.86,22.30,0,331.23,417.19,212.2,202.9,0.986,1257912.1,1257912.1,22188,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131724,341100.00
04/01/2019 11:15,2,7.068,ACTIVE,217.35,362.19,60.049,1554131706,"201051344000438","174011545737251",29.80,27.80,0,332.43,418.39,213.2,203.9,0.977,1250554.3,1250554.3,22224,0,0,0,L,1122011218,1,125.17,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131725,341101.00
04/01/2019 11:15,2,7.102,ACTIVE,217.58,362.19,60.012,1554131706,"201051344001135","174011545737251",29.82,23.80,0,332.13,418.09,214.3,205.0,0.968,1237541.8,1237541.8,22178,0,0,0,L,1122011218,1,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131726,341102.00
04/01/2019 11:15,2,7.520,ACTIVE,220.74,368.20,60.054,1554131706,"201051344000983","174011545737251",29.86,23.30,0,335.14,421.40,227.4,217.6,1.052,1256174.6,1256174.6,13942,0,0,0,L,1122011218,1,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131727,341103.00
04/01/2019 11:15,2,7.461,ACTIVE,218.03,365.49,60.028,1554131706,"201051344001203","174011545737251",30.06,24.00,0,334.54,419.60,227.0,217.2,1.034,1245295.8,1245295.8,22231,0,0,0,L,1122011218,1,125.62,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131728,341104.00
04/01/2019 11:15,2,7.229,ACTIVE,216.45,361.89,60.054,1554131706,"201051344001230","174011545737251",30.71,25.30,0,329.13,414.19,224.8,215.0,1.030,1242300.2,1242300.2,22045,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131729,341105.00
04/01/2019 11:15,2,7.184,ACTIVE,216.67,364.29,60.038,1554131706,"201051344000646","174011545737251",29.92,27.50,0,330.03,418.39,217.6,208.1,1.016,1235274.2,1235274.2,22196,0,0,0,L,1122011218,1,124.94,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131730,341106.00
04/01/2019 11:15,2,7.279,ACTIVE,219.16,363.99,60.017,1554131706,"201051344000867","174011545737251",29.70,24.30,0,334.84,418.09,218.8,209.3,0.959,1233518.7,1233518.7,46123,0,0,0,L,1122011218,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131731,341107.00
04/01/2019 11:15,2,7.115,ACTIVE,219.16,364.89,60.038,1554131706,"201051344000633","174011545737251",29.72,26.00,0,331.53,417.79,213.8,204.5,1.016,1232299.8,1232299.8,46172,0,0,0,L,1122011218,1,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131732,341108.00
04/01/2019 11:15,2,6.961,ACTIVE,216.67,360.99,60.028,1554131706,"201051344000955","174011545737251",29.90,24.00,0,330.33,416.59,210.8,201.5,0.981,1254953.6,1254953.6,22219,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131733,341109.00
04/01/2019 11:15,2,6.758,ACTIVE,219.39,367.30,60.017,1554131706,"201051344000648","174011545737251",29.74,22.00,0,334.84,419.60,203.5,194.5,0.928,1246198.7,1246198.7,45679,0,0,0,L,1122011218,1,123.81,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131734,341110.00
04/01/2019 11:15,2,6.627,ACTIVE,219.39,366.40,60.022,1554131706,"201051344000645","174011545737251",29.98,21.80,0,335.74,422.00,201.1,192.2,0.902,1250923.1,1250923.1,45643,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131735,341111.00
04/01/2019 11:15,2,6.148,ACTIVE,219.16,363.69,60.022,1554131706,"201051344000569","174011545737251",30.57,20.00,0,334.24,423.20,190.3,181.8,0.875,1266903.9,1266903.9,13862,0,0,0,L,1122011218,1,123.81,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131736,341112.00
04/01/2019 11:15,2,6.162,ACTIVE,219.16,368.50,60.038,1554131706,"179051228000119","174011545737251",30.49,25.30,0,340.25,424.71,190.2,181.6,0.893,54168.3,54168.3,13943,0,0,0,L,46974696,1,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554131737,341113.00
04/01/2019 11:30,2,8.021,ACTIVE,221.19,370.00,60.054,1554132604,"201051344000579","174011545737251",29.52,26.50,0,318.61,425.31,239.7,229.5,1.096,1266665.2,1266665.2,14310,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132606,341114.00
04/01/2019 11:30,2,7.715,ACTIVE,218.26,365.80,60.043,1554132604,"201051344001025","174011545737251",30.63,26.80,0,318.61,423.20,239.0,228.7,1.061,1249114.6,1249114.6,22235,0,0,0,L,1122011218,1,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132607,341115.00
04/01/2019 11:30,2,7.828,ACTIVE,218.48,367.30,60.033,1554132604,"201051344001093","174011545737251",30.43,21.00,0,320.11,421.40,241.2,230.8,1.083,1233227.1,1233227.1,22260,0,0,0,L,1122011218,1,125.40,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132608,341116.00
04/01/2019 11:30,2,8.010,ACTIVE,221.19,369.40,60.054,1554132604,"201051344000458","174011545737251",29.72,26.00,0,319.81,424.41,241.0,230.7,1.114,1250033.2,1250033.2,14052,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132609,341117.00
04/01/2019 11:30,2,7.838,ACTIVE,217.13,365.19,60.059,1554132604,"201051344000890","174011545737251",29.86,28.80,0,320.11,418.70,236.9,226.7,1.083,1247732.2,1247732.2,22184,0,0,0,L,1122011218,1,125.17,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132610,341118.00
04/01/2019 11:30,2,8.123,ACTIVE,221.19,363.09,60.038,1554132604,"201051344000988","174011545737251",19.28,20.30,0,318.00,400.36,158.7,151.2,0.729,966921.0,966921.0,14387,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132611,341119.00
04/01/2019 11:30,2,7.711,ACTIVE,218.48,367.00,60.049,1554132604,"201051344000582","174011545737251",30.16,19.30,0,318.30,421.10,235.3,225.2,1.078,1227035.6,1227035.6,22155,0,0,0,L,1122011218,1,125.40,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132612,341120.00
04/01/2019 11:30,2,8.088,ACTIVE,219.39,370.00,60.054,1554132604,"201051344000868","174011545737251",29.98,18.30,0,318.30,422.60,245.5,235.0,1.109,1235137.4,1235137.4,46106,0,0,0,L,1122011218,1,124.04,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132613,341121.00
04/01/2019 11:30,2,7.990,ACTIVE,220.74,369.70,60.054,1554132604,"201051344000576","174011545737251",30.02,20.30,0,318.30,426.51,242.9,232.5,1.118,1253326.8,1253326.8,18137,0,0,0,L,1122011218,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132613,341122.00
04/01/2019 11:30,2,7.873,ACTIVE,221.19,370.60,60.043,1554132604,"201051344001158","174011545737251",29.86,25.00,0,320.11,424.71,238.0,227.8,1.087,1230286.8,1230286.8,14361,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132614,341123.00
04/01/2019 11:30,2,7.768,ACTIVE,218.48,365.80,60.033,1554132604,"201051344000917","174011545737251",30.06,21.00,0,320.11,420.20,236.4,226.3,1.105,1245116.3,1245116.3,22029,0,0,0,L,1122011218,1,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132615,341124.00
04/01/2019 11:30,2,7.701,ACTIVE,217.35,358.28,60.012,1554132604,"201051344000417","174011545737251",19.46,27.30,0,319.51,392.85,151.9,144.7,0.703,1001636.8,1001636.8,22239,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132616,341125.00
04/01/2019 11:30,2,7.799,ACTIVE,216.67,364.59,60.006,1554132604,"201051344000685","174011545737251",29.74,22.80,0,316.50,418.39,234.8,224.7,1.118,1249624.2,1249624.2,22240,0,0,0,L,1122011218,1,125.17,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132617,341126.00
04/01/2019 11:30,2,7.855,ACTIVE,218.48,368.80,60.054,1554132604,"201051344000651","174011545737251",29.80,20.30,0,319.81,420.20,237.0,226.8,1.043,1242296.5,1242296.5,22220,0,0,0,L,1122011218,1,125.85,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132618,341127.00
04/01/2019 11:30,2,7.980,ACTIVE,218.71,365.80,60.028,1554132604,"201051344000594","174011545737251",29.66,29.30,0,318.30,421.70,239.4,229.1,1.074,1256028.7,1256028.7,46046,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132619,341128.00
04/01/2019 11:30,2,7.980,ACTIVE,221.42,373.31,60.054,1554132604,"201051344000469","174011545737251",30.06,16.70,0,316.80,426.51,242.7,232.3,1.123,1234670.1,1234670.1,14339,0,0,0,L,1122011218,1,124.72,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132620,341129.00
04/01/2019 11:30,2,7.707,ACTIVE,218.48,367.30,60.043,1554132604,"201051344000585","174011545737251",30.34,22.30,0,318.61,420.50,236.7,226.5,1.105,1255269.8,1255269.8,22275,0,0,0,L,1122011218,1,124.94,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132621,341130.00
04/01/2019 11:30,2,7.965,ACTIVE,221.64,370.90,60.033,1554132604,"201051344000853","174011545737251",29.98,23.00,0,319.51,427.41,241.8,231.5,1.105,1258033.7,1258033.7,13939,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132622,341131.00
04/01/2019 11:30,2,7.775,ACTIVE,216.90,363.99,60.028,1554132604,"201051344001145","174011545737251",29.62,23.30,0,319.81,418.70,233.1,223.1,1.069,1257956.2,1257956.2,22189,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132623,341132.00
04/01/2019 11:30,2,7.678,ACTIVE,217.80,363.99,60.033,1554132604,"201051344000438","174011545737251",30.24,25.50,0,319.21,421.40,234.9,224.8,1.087,1250598.8,1250598.8,22225,0,0,0,L,1122011218,1,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132624,341133.00
04/01/2019 11:30,2,7.740,ACTIVE,218.26,367.00,60.017,1554132604,"201051344001135","174011545737251",29.88,23.80,0,320.11,420.20,234.3,224.2,1.047,1237586.2,1237586.2,22179,0,0,0,L,1122011218,1,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132625,341134.00
04/01/2019 11:30,2,7.852,ACTIVE,221.19,371.21,60.038,1554132604,"201051344000983","174011545737251",30.08,23.30,0,320.11,424.71,239.2,228.9,1.100,1256220.0,1256220.0,13943,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132625,341135.00
04/01/2019 11:30,2,7.826,ACTIVE,218.48,363.69,60.054,1554132604,"201051344001203","174011545737251",30.10,24.30,0,318.91,421.10,238.6,228.3,1.100,1245341.1,1245341.1,22232,0,0,0,L,1122011218,1,125.85,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132626,341136.00
04/01/2019 11:30,2,7.721,ACTIVE,216.67,363.99,60.049,1554132604,"201051344001230","174011545737251",29.98,25.30,0,316.80,414.49,234.4,224.3,1.087,1242344.7,1242344.7,22046,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132627,341137.00
04/01/2019 11:30,2,7.668,ACTIVE,217.13,365.19,60.059,1554132604,"201051344000646","174011545737251",29.98,26.50,0,317.70,419.90,232.7,222.6,1.083,1235318.2,1235318.2,22197,0,0,0,L,1122011218,1,125.17,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132628,341138.00
04/01/2019 11:30,2,8.008,ACTIVE,219.84,370.00,60.049,1554132604,"201051344000867","174011545737251",29.42,24.80,0,320.41,420.20,238.6,228.4,1.061,1233564.1,1233564.1,46124,0,0,0,L,1122011218,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132629,341139.00
04/01/2019 11:30,2,7.979,ACTIVE,219.61,370.00,60.043,1554132604,"201051344000633","174011545737251",29.44,26.30,0,318.00,419.60,237.6,227.4,1.114,1232345.1,1232345.1,46173,0,0,0,L,1122011218,1,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132630,341140.00
04/01/2019 11:30,2,7.756,ACTIVE,217.13,363.69,60.065,1554132604,"201051344000955","174011545737251",30.04,23.80,0,317.70,420.50,235.9,225.7,1.096,1254998.6,1254998.6,22220,0,0,0,L,1122011218,1,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132631,341141.00
04/01/2019 11:30,2,7.969,ACTIVE,220.29,368.50,60.054,1554132604,"201051344000648","174011545737251",29.48,22.00,0,319.51,422.60,237.9,227.7,1.069,1246244.1,1246244.1,45680,0,0,0,L,1122011218,1,124.27,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132632,341142.00
04/01/2019 11:30,2,8.049,ACTIVE,220.74,369.70,60.043,1554132604,"201051344000645","174011545737251",29.66,22.30,0,321.31,425.01,241.6,231.3,1.083,1250969.1,1250969.1,45644,0,0,0,L,1122011218,1,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132633,341143.00
04/01/2019 11:30,2,7.859,ACTIVE,220.74,373.61,60.038,1554132604,"201051344000569","174011545737251",30.12,19.80,0,319.81,425.91,239.7,229.4,1.092,1266949.7,1266949.7,13863,0,0,0,L,1122011218,1,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132634,341144.00
04/01/2019 11:30,2,7.881,ACTIVE,220.97,377.52,60.033,1554132604,"179051228000119","174011545737251",30.57,25.00,0,322.81,426.81,243.9,233.5,1.140,54215.1,54215.1,13944,0,0,0,L,46974696,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554132635,341145.00
04/01/2019 11:45,2,8.016,ACTIVE,221.19,369.10,60.006,1554133505,"201051344000579","174011545737251",29.22,29.00,0,318.91,429.52,237.2,227.0,1.092,1266718.2,1266718.2,14311,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133507,341146.00
04/01/2019 11:45,2,8.031,ACTIVE,218.26,366.70,60.049,1554133505,"201051344001025","174011545737251",29.50,29.00,0,321.31,428.31,239.9,229.7,1.069,1249167.7,1249167.7,22236,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133508,341147.00
04/01/2019 11:45,2,7.910,ACTIVE,218.48,367.60,60.043,1554133505,"201051344001093","174011545737251",30.22,22.30,0,319.51,424.41,241.9,231.6,1.074,1233280.0,1233280.0,22261,0,0,0,L,1122011218,1,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133509,341148.00
04/01/2019 11:45,2,8.135,ACTIVE,220.97,370.30,60.043,1554133505,"201051344000458","174011545737251",29.36,25.50,0,319.21,428.91,241.7,231.4,1.109,1250086.4,1250086.4,14053,0,0,0,L,1122011218,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133510,341149.00
04/01/2019 11:45,2,7.896,ACTIVE,216.90,364.89,60.049,1554133505,"201051344000890","174011545737251",29.84,30.00,0,320.41,424.41,238.3,228.1,1.096,1247784.5,1247784.5,22185,0,0,0,L,1122011218,1,124.94,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133511,341150.00
04/01/2019 11:45,2,8.396,ACTIVE,221.19,363.09,60.017,1554133505,"201051344000988","174011545737251",18.85,22.00,0,320.71,406.07,160.3,152.8,0.720,966956.3,966956.3,14388,0,0,0,L,1122011218,1,124.72,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133512,341151.00
04/01/2019 11:45,2,7.855,ACTIVE,218.71,367.30,60.054,1554133505,"201051344000582","174011545737251",30.10,20.00,0,320.11,425.91,239.5,229.2,1.100,1227087.8,1227087.8,22156,0,0,0,L,1122011218,1,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133513,341152.00
04/01/2019 11:45,2,8.234,ACTIVE,219.39,371.51,60.065,1554133505,"201051344000868","174011545737251",29.74,19.30,0,319.21,424.11,248.1,237.5,1.114,1235191.1,1235191.1,46107,0,0,0,L,1122011218,1,124.04,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133514,341153.00
04/01/2019 11:45,2,8.172,ACTIVE,220.97,370.60,60.022,1554133505,"201051344000576","174011545737251",29.64,20.70,0,318.00,429.52,245.2,234.8,1.123,1253380.2,1253380.2,18138,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133514,341154.00
04/01/2019 11:45,2,8.141,ACTIVE,221.19,369.70,60.028,1554133505,"201051344001158","174011545737251",29.10,25.80,0,317.40,430.42,239.8,229.5,1.096,1230339.7,1230339.7,14362,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133515,341155.00
04/01/2019 11:45,2,7.945,ACTIVE,218.48,367.00,60.022,1554133505,"201051344000917","174011545737251",29.70,21.80,0,322.21,424.71,238.9,228.7,1.145,1245168.7,1245168.7,22030,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133516,341156.00
04/01/2019 11:45,2,7.877,ACTIVE,217.35,357.08,60.006,1554133505,"201051344000417","174011545737251",19.02,28.30,0,322.21,397.35,151.8,144.6,0.703,1001670.4,1001670.4,22240,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133517,341157.00
04/01/2019 11:45,2,7.904,ACTIVE,216.90,364.89,60.022,1554133505,"201051344000685","174011545737251",29.12,24.30,0,318.30,423.20,232.9,222.9,1.114,1249676.3,1249676.3,22241,0,0,0,L,1122011218,1,125.17,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133518,341158.00
04/01/2019 11:45,2,8.047,ACTIVE,218.71,368.50,60.006,1554133505,"201051344000651","174011545737251",29.46,22.30,0,320.41,423.50,239.9,229.7,1.065,1242349.3,1242349.3,22221,0,0,0,L,1122011218,1,125.85,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133519,341159.00
04/01/2019 11:45,2,8.229,ACTIVE,218.71,367.60,60.017,1554133505,"201051344000594","174011545737251",29.22,31.80,0,321.01,425.91,243.3,232.9,1.087,1256081.7,1256081.7,46047,0,0,0,L,1122011218,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133520,341160.00
04/01/2019 11:45,2,8.158,ACTIVE,221.19,372.11,60.028,1554133505,"201051344000469","174011545737251",29.76,18.30,0,318.30,429.22,245.8,235.3,1.136,1234723.8,1234723.8,14340,0,0,0,L,1122011218,1,124.72,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133521,341161.00
04/01/2019 11:45,2,8.053,ACTIVE,218.71,366.70,60.038,1554133505,"201051344000585","174011545737251",29.44,23.30,0,320.11,423.20,240.1,229.8,1.096,1255322.7,1255322.7,22276,0,0,0,L,1122011218,1,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133522,341162.00
04/01/2019 11:45,2,7.910,ACTIVE,221.19,373.01,60.033,1554133505,"201051344000853","174011545737251",29.78,22.50,0,319.21,429.52,238.6,228.3,1.092,1258087.3,1258087.3,13940,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133523,341163.00
04/01/2019 11:45,2,7.803,ACTIVE,216.90,364.89,60.022,1554133505,"201051344001145","174011545737251",29.30,22.80,0,321.91,425.01,231.6,221.6,1.052,1258008.3,1258008.3,22190,0,0,0,L,1122011218,1,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133524,341164.00
04/01/2019 11:45,2,7.711,ACTIVE,218.03,365.49,60.038,1554133505,"201051344000438","174011545737251",29.74,26.80,0,316.50,425.31,232.0,222.0,1.069,1250651.4,1250651.4,22226,0,0,0,L,1122011218,1,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133525,341165.00
04/01/2019 11:45,2,7.701,ACTIVE,218.26,364.59,60.054,1554133505,"201051344001135","174011545737251",29.80,26.30,0,321.31,424.11,232.3,222.3,1.043,1237638.7,1237638.7,22180,0,0,0,L,1122011218,1,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133526,341166.00
04/01/2019 11:45,2,7.895,ACTIVE,220.74,371.51,60.028,1554133505,"201051344000983","174011545737251",29.44,23.00,0,319.51,428.91,235.4,225.3,1.087,1256273.3,1256273.3,13944,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133526,341167.00
04/01/2019 11:45,2,7.838,ACTIVE,218.48,365.80,60.054,1554133505,"201051344001203","174011545737251",29.72,24.80,0,320.41,424.11,235.9,225.8,1.083,1245394.2,1245394.2,22233,0,0,0,L,1122011218,1,125.85,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133527,341168.00
04/01/2019 11:45,2,7.715,ACTIVE,216.67,363.69,60.033,1554133505,"201051344001230","174011545737251",29.80,25.80,0,318.91,423.20,232.7,222.7,1.074,1242397.0,1242397.0,22047,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133528,341169.00
04/01/2019 11:45,2,7.602,ACTIVE,217.13,367.60,60.054,1554133505,"201051344000646","174011545737251",30.04,27.80,0,319.51,426.21,231.2,221.2,1.069,1235370.5,1235370.5,22198,0,0,0,L,1122011218,1,124.94,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133530,341170.00
04/01/2019 11:45,2,7.910,ACTIVE,219.61,367.60,60.043,1554133505,"201051344000867","174011545737251",29.82,26.00,0,319.51,426.51,238.4,228.2,1.069,1233617.3,1233617.3,46125,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133531,341171.00
04/01/2019 11:45,2,8.271,ACTIVE,219.61,370.30,60.049,1554133505,"201051344000633","174011545737251",28.77,26.80,0,318.61,427.41,240.8,230.5,1.127,1232398.1,1232398.1,46174,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133532,341172.00
04/01/2019 11:45,2,8.029,ACTIVE,217.13,364.59,60.070,1554133505,"201051344000955","174011545737251",29.62,25.00,0,319.21,423.20,240.7,230.4,1.123,1255051.4,1255051.4,22221,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133533,341173.00
04/01/2019 11:45,2,8.289,ACTIVE,220.29,372.11,60.043,1554133505,"201051344000648","174011545737251",28.98,23.30,0,318.00,428.91,243.4,233.0,1.109,1246297.3,1246297.3,45681,0,0,0,L,1122011218,1,124.04,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133534,341174.00
04/01/2019 11:45,2,8.371,ACTIVE,220.74,370.60,60.022,1554133505,"201051344000645","174011545737251",29.22,23.30,0,321.31,428.61,247.5,236.9,1.109,1251022.7,1251022.7,45645,0,0,0,L,1122011218,1,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133535,341175.00
04/01/2019 11:45,2,8.152,ACTIVE,220.74,371.81,60.033,1554133505,"201051344000569","174011545737251",29.68,20.70,0,318.91,429.22,245.0,234.5,1.114,1267003.3,1267003.3,13864,0,0,0,L,1122011218,1,124.49,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133536,341176.00
04/01/2019 11:45,2,8.186,ACTIVE,220.74,376.92,60.028,1554133505,"179051228000119","174011545737251",29.88,25.50,0,321.31,428.31,247.6,237.0,1.171,54269.2,54269.2,13945,0,0,0,L,46974696,1,124.72,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554133537,341177.00
04/01/2019 12:00,2,5.701,ACTIVE,218.93,360.08,60.022,1554134405,"201051344000579","174011545737251",29.86,28.30,0,331.83,438.53,172.3,164.4,0.809,1266766.7,1266766.7,14312,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134407,341178.00
04/01/2019 12:00,2,5.682,ACTIVE,216.45,356.48,60.017,1554134405,"201051344001025","174011545737251",30.26,27.50,0,331.23,425.91,174.0,166.0,0.791,1249216.4,1249216.4,22237,0,0,0,L,1122011218,1,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134408,341179.00
04/01/2019 12:00,2,5.777,ACTIVE,216.67,357.08,60.070,1554134405,"201051344001093","174011545737251",30.69,21.00,0,331.23,432.52,179.6,171.4,0.822,1233328.6,1233328.6,22262,0,0,0,L,1122011218,1,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134409,341180.00
04/01/2019 12:00,2,6.236,ACTIVE,219.16,363.09,60.065,1554134405,"201051344000458","174011545737251",29.98,26.00,0,330.93,430.12,189.3,180.8,0.875,1250134.9,1250134.9,14054,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134410,341181.00
04/01/2019 12:00,2,6.070,ACTIVE,216.00,359.48,60.033,1554134405,"201051344000890","174011545737251",30.36,29.50,0,328.82,429.82,186.6,178.2,0.871,1247832.8,1247832.8,22186,0,0,0,L,1122011218,1,124.27,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134411,341182.00
04/01/2019 12:00,2,6.238,ACTIVE,219.16,357.68,60.038,1554134405,"201051344000988","174011545737251",19.48,22.30,0,333.03,408.48,123.2,116.9,0.570,966988.5,966988.5,14389,0,0,0,L,1122011218,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134412,341183.00
04/01/2019 12:00,2,5.986,ACTIVE,217.35,360.69,60.054,1554134405,"201051344000582","174011545737251",30.22,19.80,0,330.33,427.11,183.1,174.8,0.840,1227135.8,1227135.8,22157,0,0,0,L,1122011218,1,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134412,341184.00
04/01/2019 12:00,2,6.373,ACTIVE,218.03,362.19,60.028,1554134405,"201051344000868","174011545737251",30.22,19.50,0,331.83,430.72,195.0,186.3,0.888,1235240.3,1235240.3,46108,0,0,0,L,1122011218,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134413,341185.00
04/01/2019 12:00,2,6.197,ACTIVE,219.39,365.19,60.033,1554134405,"201051344000576","174011545737251",30.30,20.70,0,333.33,433.12,190.1,181.5,0.857,1253429.0,1253429.0,18139,0,0,0,L,1122011218,1,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134414,341186.00
04/01/2019 12:00,2,6.406,ACTIVE,219.39,362.79,60.022,1554134405,"201051344001158","174011545737251",29.40,25.50,0,330.93,431.32,190.8,182.2,0.875,1230387.9,1230387.9,14363,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134415,341187.00
04/01/2019 12:00,2,6.139,ACTIVE,217.13,360.69,59.985,1554134405,"201051344000917","174011545737251",30.43,21.30,0,330.93,425.31,189.4,180.9,0.897,1245216.7,1245216.7,22031,0,0,0,L,1122011218,1,124.49,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134416,341188.00
04/01/2019 12:00,2,6.400,ACTIVE,216.45,353.77,60.033,1554134405,"201051344000417","174011545737251",19.52,27.50,0,327.62,403.07,126.5,120.2,0.592,1001701.6,1001701.6,22241,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134417,341189.00
04/01/2019 12:00,2,6.553,ACTIVE,216.22,358.88,60.043,1554134405,"201051344000685","174011545737251",29.92,24.00,0,325.22,427.71,198.5,189.6,0.955,1249724.1,1249724.1,22242,0,0,0,L,1122011218,1,124.72,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134418,341190.00
04/01/2019 12:00,2,6.523,ACTIVE,217.58,360.69,60.001,1554134405,"201051344000651","174011545737251",29.88,21.80,0,328.52,423.20,197.3,188.6,0.902,1242397.7,1242397.7,22222,0,0,0,L,1122011218,1,125.40,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134419,341191.00
04/01/2019 12:00,2,6.422,ACTIVE,217.58,362.49,59.980,1554134405,"201051344000594","174011545737251",29.80,30.50,0,326.72,426.21,193.7,185.1,0.875,1256130.2,1256130.2,46048,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134420,341192.00
04/01/2019 12:00,2,6.188,ACTIVE,219.16,361.59,60.017,1554134405,"201051344000469","174011545737251",30.20,17.30,0,334.24,436.13,189.1,180.6,0.866,1234772.7,1234772.7,14341,0,0,0,L,1122011218,1,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134421,341193.00
04/01/2019 12:00,2,6.072,ACTIVE,217.13,360.99,60.033,1554134405,"201051344000585","174011545737251",30.26,23.30,0,331.83,426.51,185.9,177.5,0.857,1255371.1,1255371.1,22277,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134422,341194.00
04/01/2019 12:00,2,6.062,ACTIVE,219.61,363.39,59.996,1554134405,"201051344000853","174011545737251",30.32,23.30,0,333.63,432.22,186.2,177.7,0.862,1258136.0,1258136.0,13941,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134423,341195.00
04/01/2019 12:00,2,5.838,ACTIVE,215.77,357.38,60.012,1554134405,"201051344001145","174011545737251",30.26,22.50,0,326.72,426.21,178.9,170.7,0.831,1258055.9,1258055.9,22191,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134424,341196.00
04/01/2019 12:00,2,6.090,ACTIVE,216.67,358.88,60.038,1554134405,"201051344000438","174011545737251",29.88,26.30,0,330.33,424.41,184.2,175.9,0.857,1250699.4,1250699.4,22227,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134424,341197.00
04/01/2019 12:00,2,6.213,ACTIVE,216.90,360.38,60.006,1554134405,"201051344001135","174011545737251",29.84,25.30,0,330.63,431.92,187.8,179.3,0.853,1237686.6,1237686.6,22181,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134425,341198.00
04/01/2019 12:00,2,6.652,ACTIVE,219.61,366.10,60.022,1554134405,"201051344000983","174011545737251",30.00,23.30,0,333.03,431.32,202.2,193.2,0.937,1256321.7,1256321.7,13945,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134426,341199.00
04/01/2019 12:00,2,6.633,ACTIVE,217.58,360.69,60.038,1554134405,"201051344001203","174011545737251",30.32,23.80,0,333.03,425.01,203.6,194.6,0.946,1245442.7,1245442.7,22234,0,0,0,L,1122011218,1,125.40,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134427,341200.00
04/01/2019 12:00,2,6.559,ACTIVE,216.45,359.78,60.022,1554134405,"201051344001230","174011545737251",30.10,25.80,0,327.32,428.01,199.8,190.9,0.924,1242444.7,1242444.7,22048,0,0,0,L,1122011218,1,124.49,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134428,341201.00
04/01/2019 12:00,2,6.361,ACTIVE,216.45,360.08,60.001,1554134405,"201051344000646","174011545737251",30.04,27.00,0,328.82,427.41,193.5,184.8,0.897,1235418.2,1235418.2,22199,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134429,341202.00
04/01/2019 12:00,2,6.158,ACTIVE,218.48,360.69,60.017,1554134405,"201051344000867","174011545737251",29.92,25.50,0,329.43,428.91,186.6,178.2,0.840,1233665.6,1233665.6,46126,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134430,341203.00
04/01/2019 12:00,2,6.178,ACTIVE,218.48,361.29,60.028,1554134405,"201051344000633","174011545737251",29.72,26.80,0,326.42,430.42,185.7,177.3,0.879,1232446.4,1232446.4,46175,0,0,0,L,1122011218,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134431,341204.00
04/01/2019 12:00,2,6.051,ACTIVE,216.22,356.78,60.022,1554134405,"201051344000955","174011545737251",29.98,24.50,0,328.52,426.21,183.7,175.4,0.866,1255099.6,1255099.6,22222,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134432,341205.00
04/01/2019 12:00,2,5.883,ACTIVE,218.71,359.78,60.017,1554134405,"201051344000648","174011545737251",29.78,22.80,0,331.83,429.22,177.4,169.3,0.835,1246345.3,1246345.3,45682,0,0,0,L,1122011218,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134433,341206.00
04/01/2019 12:00,2,6.018,ACTIVE,218.93,361.59,60.028,1554134405,"201051344000645","174011545737251",29.82,22.80,0,331.83,431.02,181.7,173.5,0.818,1251071.2,1251071.2,45646,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134434,341207.00
04/01/2019 12:00,2,6.037,ACTIVE,218.93,360.99,60.033,1554134405,"201051344000569","174011545737251",30.04,20.30,0,332.43,429.52,183.7,175.3,0.844,1267051.7,1267051.7,13865,0,0,0,L,1122011218,1,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134435,341208.00
04/01/2019 12:00,2,6.100,ACTIVE,219.16,368.20,60.022,1554134405,"179051228000119","174011545737251",30.47,26.00,0,334.24,435.83,188.2,179.7,0.888,54318.3,54318.3,13946,0,0,0,L,46974696,1,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554134436,341209.00
04/01/2019 12:15,2,6.979,ACTIVE,220.06,366.10,59.964,1554135305,"201051344000579","174011545737251",29.80,27.30,0,336.04,427.71,210.4,201.2,0.963,1266809.3,1266809.3,14313,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135307,341210.00
04/01/2019 12:15,2,6.926,ACTIVE,218.03,360.69,59.953,1554135305,"201051344001025","174011545737251",30.51,27.00,0,331.23,422.60,213.8,204.4,0.950,1249259.2,1249259.2,22238,0,0,0,L,1122011218,1,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135308,341211.00
04/01/2019 12:15,2,6.055,ACTIVE,217.35,359.18,60.017,1554135305,"201051344001093","174011545737251",30.22,20.00,0,332.13,423.81,184.8,176.4,0.822,1233371.0,1233371.0,22263,0,0,0,L,1122011218,1,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135309,341212.00
04/01/2019 12:15,2,4.713,ACTIVE,217.80,356.18,60.012,1554135305,"201051344000458","174011545737251",29.84,25.00,0,336.34,426.81,142.4,135.6,0.676,1250177.5,1250177.5,14055,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135310,341213.00
04/01/2019 12:15,2,4.939,ACTIVE,215.32,354.37,59.980,1554135305,"201051344000890","174011545737251",30.04,27.30,0,330.03,421.40,150.1,143.0,0.694,1247874.9,1247874.9,22187,0,0,0,L,1122011218,1,124.04,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135310,341214.00
04/01/2019 12:15,2,4.543,ACTIVE,217.58,352.27,59.990,1554135305,"201051344000988","174011545737251",19.60,21.30,0,337.54,403.67,90.3,85.2,0.420,967016.5,967016.5,14390,0,0,0,L,1122011218,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135311,341215.00
04/01/2019 12:15,2,4.365,ACTIVE,216.00,354.07,60.012,1554135305,"201051344000582","174011545737251",30.24,19.50,0,330.93,422.60,133.6,127.0,0.610,1227177.6,1227177.6,22158,0,0,0,L,1122011218,1,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135312,341216.00
04/01/2019 12:15,2,4.482,ACTIVE,216.67,354.97,59.996,1554135305,"201051344000868","174011545737251",30.32,18.30,0,333.03,423.20,137.7,131.0,0.628,1235283.7,1235283.7,46109,0,0,0,L,1122011218,1,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135313,341217.00
04/01/2019 12:15,2,4.477,ACTIVE,217.58,356.78,60.001,1554135305,"201051344000576","174011545737251",30.04,19.80,0,335.14,428.01,136.2,129.5,0.632,1253471.9,1253471.9,18140,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135314,341218.00
04/01/2019 12:15,2,4.428,ACTIVE,217.58,355.58,60.017,1554135305,"201051344001158","174011545737251",30.02,24.00,0,336.34,427.41,134.6,128.0,0.628,1230430.2,1230430.2,14364,0,0,0,L,1122011218,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135315,341219.00
