ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 12:15,2,4.279,ACTIVE,215.77,352.57,60.022,1554135305,"201051344000917","174011545737251",30.30,20.70,0,330.93,422.90,131.2,124.8,0.614,1245258.6,1245258.6,22032,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135316,341220.00
04/01/2019 12:15,2,4.387,ACTIVE,215.32,347.46,60.028,1554135305,"201051344000417","174011545737251",19.44,26.80,0,333.33,393.75,86.3,81.4,0.402,1001728.6,1001728.6,22242,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135317,341221.00
04/01/2019 12:15,2,4.402,ACTIVE,214.87,353.47,59.985,1554135305,"201051344000685","174011545737251",29.66,22.30,0,331.53,422.00,132.3,125.8,0.641,1249766.1,1249766.1,22243,0,0,0,L,1122011218,1,124.04,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135318,341222.00
04/01/2019 12:15,2,4.428,ACTIVE,215.77,353.17,59.975,1554135305,"201051344000651","174011545737251",29.90,20.30,0,332.73,421.10,134.1,127.5,0.623,1242440.1,1242440.1,22223,0,0,0,L,1122011218,1,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135319,341223.00
04/01/2019 12:15,2,4.475,ACTIVE,216.00,353.47,59.996,1554135305,"201051344000594","174011545737251",29.84,29.30,0,331.23,423.20,135.1,128.5,0.619,1256173.0,1256173.0,46049,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135320,341224.00
04/01/2019 12:15,2,4.424,ACTIVE,217.58,355.28,59.996,1554135305,"201051344000469","174011545737251",30.40,17.30,0,335.14,428.01,136.2,129.6,0.650,1234815.8,1234815.8,14342,0,0,0,L,1122011218,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135321,341225.00
04/01/2019 12:15,2,4.426,ACTIVE,215.77,351.67,60.001,1554135305,"201051344000585","174011545737251",30.12,21.50,0,332.13,422.00,134.9,128.3,0.623,1255413.7,1255413.7,22278,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135322,341226.00
04/01/2019 12:15,2,4.424,ACTIVE,217.80,356.18,60.022,1554135305,"201051344000853","174011545737251",30.30,22.30,0,336.64,426.81,135.8,129.1,0.623,1258178.9,1258178.9,13942,0,0,0,L,1122011218,1,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135322,341227.00
04/01/2019 12:15,2,4.246,ACTIVE,214.87,351.37,59.975,1554135305,"201051344001145","174011545737251",30.08,21.50,0,330.93,421.70,129.3,122.9,0.601,1258097.4,1258097.4,22192,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135323,341228.00
04/01/2019 12:15,2,4.393,ACTIVE,215.54,352.57,59.985,1554135305,"201051344000438","174011545737251",29.92,24.50,0,332.73,422.60,133.0,126.4,0.623,1250741.5,1250741.5,22228,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135324,341229.00
04/01/2019 12:15,2,4.383,ACTIVE,215.32,351.07,59.996,1554135305,"201051344001135","174011545737251",30.02,24.30,0,329.73,421.70,133.2,126.6,0.619,1237728.5,1237728.5,22182,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135326,341230.00
04/01/2019 12:15,2,4.445,ACTIVE,217.58,355.88,59.996,1554135305,"201051344000983","174011545737251",30.30,22.50,0,334.84,427.41,136.4,129.7,0.645,1256364.3,1256364.3,13946,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135327,341231.00
04/01/2019 12:15,2,4.387,ACTIVE,215.77,351.97,59.985,1554135305,"201051344001203","174011545737251",30.24,23.50,0,332.73,424.41,134.3,127.7,0.628,1245485.2,1245485.2,22235,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135328,341232.00
04/01/2019 12:15,2,4.283,ACTIVE,214.64,351.97,59.990,1554135305,"201051344001230","174011545737251",30.00,23.80,0,329.43,418.09,130.2,123.7,0.605,1242486.2,1242486.2,22049,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135329,341233.00
04/01/2019 12:15,2,4.412,ACTIVE,214.87,351.67,60.028,1554135305,"201051344000646","174011545737251",29.92,26.30,0,328.82,422.90,133.6,127.0,0.636,1235459.8,1235459.8,22200,0,0,0,L,1122011218,1,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135329,341234.00
04/01/2019 12:15,2,4.574,ACTIVE,216.90,354.97,60.001,1554135305,"201051344000867","174011545737251",30.00,24.00,0,333.63,422.00,139.1,132.3,0.636,1233708.2,1233708.2,46127,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135330,341235.00
04/01/2019 12:15,2,4.582,ACTIVE,217.13,355.28,59.985,1554135305,"201051344000633","174011545737251",30.00,25.50,0,333.33,425.91,139.2,132.4,0.658,1232488.9,1232488.9,46176,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135331,341236.00
04/01/2019 12:15,2,4.566,ACTIVE,214.64,351.67,60.006,1554135305,"201051344000955","174011545737251",30.12,24.00,0,330.33,422.00,139.4,132.6,0.663,1255141.7,1255141.7,22223,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135332,341237.00
04/01/2019 12:15,2,4.479,ACTIVE,217.13,355.88,60.038,1554135305,"201051344000648","174011545737251",30.08,21.50,0,335.14,428.01,136.3,129.6,0.632,1246387.6,1246387.6,45683,0,0,0,L,1122011218,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135333,341238.00
04/01/2019 12:15,2,4.551,ACTIVE,217.58,355.58,60.028,1554135305,"201051344000645","174011545737251",29.82,21.30,0,336.34,426.51,137.5,130.8,0.619,1251114.0,1251114.0,45647,0,0,0,L,1122011218,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135334,341239.00
04/01/2019 12:15,2,4.480,ACTIVE,217.35,355.88,60.012,1554135305,"201051344000569","174011545737251",30.28,20.30,0,335.44,427.71,137.3,130.6,0.632,1267094.4,1267094.4,13866,0,0,0,L,1122011218,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135335,341240.00
04/01/2019 12:15,2,4.496,ACTIVE,217.35,361.29,59.996,1554135305,"179051228000119","174011545737251",30.40,24.50,0,337.54,427.71,138.4,131.6,0.650,54361.8,54361.8,13947,0,0,0,L,46974696,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554135336,341241.00
04/01/2019 12:30,2,8.463,ACTIVE,222.10,373.61,60.022,1554136205,"201051344000579","174011545737251",29.68,29.50,0,334.84,429.22,254.0,243.3,1.193,1266858.2,1266858.2,14314,0,0,0,L,1122011218,1,125.62,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136206,341242.00
04/01/2019 12:30,2,8.305,ACTIVE,218.93,367.90,60.028,1554136205,"201051344001025","174011545737251",30.28,29.30,0,332.13,431.32,254.3,243.6,1.118,1249308.1,1249308.1,22239,0,0,0,L,1122011218,1,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136207,341243.00
04/01/2019 12:30,2,8.262,ACTIVE,218.93,368.50,60.038,1554136205,"201051344001093","174011545737251",30.43,22.00,0,331.83,431.32,254.5,243.7,1.162,1233419.6,1233419.6,22264,0,0,0,L,1122011218,1,125.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136208,341244.00
04/01/2019 12:30,2,8.320,ACTIVE,221.87,373.01,60.022,1554136205,"201051344000458","174011545737251",30.18,26.00,0,334.24,429.22,254.2,243.4,1.136,1250226.5,1250226.5,14056,0,0,0,L,1122011218,1,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136209,341245.00
04/01/2019 12:30,2,8.572,ACTIVE,217.80,364.89,60.012,1554136205,"201051344000890","174011545737251",28.98,29.50,0,328.82,427.11,251.5,240.8,1.158,1247923.6,1247923.6,22188,0,0,0,L,1122011218,1,125.40,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136210,341246.00
04/01/2019 12:30,2,8.865,ACTIVE,221.87,365.49,60.033,1554136205,"201051344000988","174011545737251",18.77,22.30,0,317.70,408.48,168.5,160.7,0.769,967049.8,967049.8,14391,0,0,0,L,1122011218,1,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136211,341247.00
04/01/2019 12:30,2,8.477,ACTIVE,219.16,367.30,60.038,1554136205,"201051344000582","174011545737251",29.26,22.30,0,331.83,426.51,251.2,240.6,1.127,1227226.2,1227226.2,22159,0,0,0,L,1122011218,1,125.85,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136212,341248.00
04/01/2019 12:30,2,8.135,ACTIVE,220.06,367.60,60.012,1554136205,"201051344000868","174011545737251",30.93,19.50,0,332.13,428.91,254.3,243.5,1.109,1235333.0,1235333.0,46110,0,0,0,L,1122011218,1,124.49,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136213,341249.00
04/01/2019 12:30,2,8.199,ACTIVE,221.64,372.11,60.012,1554136205,"201051344000576","174011545737251",30.65,22.80,0,334.84,431.32,254.1,243.4,1.153,1253521.1,1253521.1,18141,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136214,341250.00
04/01/2019 12:30,2,8.576,ACTIVE,222.10,372.41,60.022,1554136205,"201051344001158","174011545737251",29.22,25.30,0,334.54,429.52,253.5,242.8,1.153,1230479.2,1230479.2,14365,0,0,0,L,1122011218,1,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136215,341251.00
04/01/2019 12:30,2,8.594,ACTIVE,218.93,364.89,59.980,1554136205,"201051344000917","174011545737251",29.04,22.80,0,331.53,428.91,252.7,242.0,1.189,1245307.2,1245307.2,22033,0,0,0,L,1122011218,1,125.40,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136216,341252.00
04/01/2019 12:30,2,8.389,ACTIVE,218.26,357.98,59.985,1554136205,"201051344000417","174011545737251",19.02,28.30,0,318.30,400.96,161.6,154.0,0.742,1001760.7,1001760.7,22243,0,0,0,L,1122011218,1,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136217,341253.00
04/01/2019 12:30,2,8.594,ACTIVE,217.35,367.00,60.033,1554136205,"201051344000685","174011545737251",28.92,24.50,0,330.93,424.71,251.8,241.2,1.193,1249814.9,1249814.9,22244,0,0,0,L,1122011218,1,125.62,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136217,341254.00
04/01/2019 12:30,2,8.713,ACTIVE,219.61,372.11,60.001,1554136205,"201051344000651","174011545737251",28.77,22.80,0,331.83,426.21,253.7,242.9,1.136,1242489.3,1242489.3,22224,0,0,0,L,1122011218,1,126.30,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136218,341255.00
04/01/2019 12:30,2,8.383,ACTIVE,219.39,364.89,60.054,1554136205,"201051344000594","174011545737251",29.92,31.80,0,329.73,430.72,253.4,242.7,1.127,1256222.2,1256222.2,46050,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136219,341256.00
04/01/2019 12:30,2,8.145,ACTIVE,222.10,373.61,60.001,1554136205,"201051344000469","174011545737251",30.89,17.80,0,333.93,433.12,254.6,243.8,1.176,1234865.4,1234865.4,14343,0,0,0,L,1122011218,1,125.17,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136220,341257.00
04/01/2019 12:30,2,8.322,ACTIVE,219.39,369.40,60.006,1554136205,"201051344000585","174011545737251",30.16,24.30,0,332.13,428.61,253.9,243.1,1.145,1255463.0,1255463.0,22279,0,0,0,L,1122011218,1,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136221,341258.00
04/01/2019 12:30,2,8.180,ACTIVE,222.10,372.71,60.017,1554136205,"201051344000853","174011545737251",30.71,24.80,0,337.54,430.72,254.3,243.5,1.162,1258228.4,1258228.4,13943,0,0,0,L,1122011218,1,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136222,341259.00
04/01/2019 12:30,2,8.467,ACTIVE,217.58,365.49,60.006,1554136205,"201051344001145","174011545737251",29.16,22.80,0,329.73,429.52,250.0,239.4,1.140,1258146.2,1258146.2,22193,0,0,0,L,1122011218,1,124.94,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136223,341260.00
04/01/2019 12:30,2,8.574,ACTIVE,218.48,369.10,60.028,1554136205,"201051344000438","174011545737251",28.88,26.80,0,332.13,427.71,250.8,240.1,1.145,1250790.7,1250790.7,22229,0,0,0,L,1122011218,1,125.62,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136224,341261.00
04/01/2019 12:30,2,8.473,ACTIVE,218.93,366.70,59.980,1554136205,"201051344001135","174011545737251",29.26,26.00,0,331.53,426.21,250.9,240.2,1.100,1237777.7,1237777.7,22183,0,0,0,L,1122011218,1,125.62,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136225,341262.00
04/01/2019 12:30,2,8.189,ACTIVE,221.64,370.90,60.033,1554136205,"201051344000983","174011545737251",30.51,23.80,0,333.93,429.22,252.6,241.8,1.158,1256413.9,1256413.9,13947,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136226,341263.00
04/01/2019 12:30,2,8.314,ACTIVE,219.39,365.80,59.975,1554136205,"201051344001203","174011545737251",30.22,25.50,0,333.03,431.32,254.5,243.7,1.207,1245534.6,1245534.6,22236,0,0,0,L,1122011218,1,126.30,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136227,341264.00
04/01/2019 12:30,2,8.537,ACTIVE,217.35,364.59,60.017,1554136205,"201051344001230","174011545737251",29.00,26.30,0,328.82,428.91,250.8,240.2,1.153,1242535.2,1242535.2,22050,0,0,0,L,1122011218,1,125.17,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136228,341265.00
04/01/2019 12:30,2,8.514,ACTIVE,217.80,367.30,59.996,1554136205,"201051344000646","174011545737251",28.96,27.80,0,329.13,427.41,249.6,239.0,1.162,1235509.0,1235509.0,22201,0,0,0,L,1122011218,1,125.40,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136229,341266.00
04/01/2019 12:30,2,8.256,ACTIVE,220.52,367.60,60.006,1554136205,"201051344000867","174011545737251",30.12,25.30,0,329.73,426.81,251.4,240.7,1.123,1233757.7,1233757.7,46128,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136230,341267.00
04/01/2019 12:30,2,8.457,ACTIVE,220.52,371.51,60.033,1554136205,"201051344000633","174011545737251",29.62,28.00,0,331.53,428.91,253.5,242.7,1.162,1232538.3,1232538.3,46177,0,0,0,L,1122011218,1,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136231,341268.00
04/01/2019 12:30,2,8.527,ACTIVE,217.80,367.60,60.001,1554136205,"201051344000955","174011545737251",29.10,25.30,0,330.93,426.51,251.3,240.7,1.167,1255191.3,1255191.3,22224,0,0,0,L,1122011218,1,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136232,341269.00
04/01/2019 12:30,2,8.471,ACTIVE,220.97,369.40,59.969,1554136205,"201051344000648","174011545737251",29.66,23.50,0,333.93,429.22,254.2,243.5,1.158,1246437.2,1246437.2,45684,0,0,0,L,1122011218,1,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136233,341270.00
04/01/2019 12:30,2,8.273,ACTIVE,221.19,370.60,59.975,1554136205,"201051344000645","174011545737251",30.28,23.30,0,335.14,428.91,253.6,242.8,1.131,1251163.9,1251163.9,45648,0,0,0,L,1122011218,1,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136234,341271.00
04/01/2019 12:30,2,8.154,ACTIVE,221.64,370.30,59.969,1554136205,"201051344000569","174011545737251",30.81,21.00,0,333.93,432.22,254.6,243.8,1.158,1267144.3,1267144.3,13867,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136235,341272.00
04/01/2019 12:30,2,8.057,ACTIVE,221.64,374.51,59.980,1554136205,"179051228000119","174011545737251",31.21,25.80,0,337.24,429.52,254.5,243.7,1.180,54412.1,54412.1,13948,0,0,0,L,46974696,1,125.40,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554136235,341273.00
04/01/2019 12:45,2,7.199,ALERT,220.52,366.40,60.006,1554137106,"201051344000579","174011545737251",29.20,30.30,0,301.17,429.52,212.9,203.5,0.986,1266910.7,1266910.7,14315,0,0,0,L,1122011218,1,124.72,125.17,0002,23,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137108,341274.00
04/01/2019 12:45,2,7.336,ACTIVE,217.80,362.49,60.012,1554137106,"201051344001025","174011545737251",29.38,30.80,0,331.53,425.31,218.1,208.6,1.003,1249361.1,1249361.1,22240,0,0,0,L,1122011218,1,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137109,341275.00
04/01/2019 12:45,2,7.336,ACTIVE,218.03,363.99,60.033,1554137106,"201051344001093","174011545737251",29.72,22.00,0,333.33,426.81,220.9,211.3,0.994,1233472.4,1233472.4,22265,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137110,341276.00
04/01/2019 12:45,2,7.594,ACTIVE,220.74,368.80,60.001,1554137106,"201051344000458","174011545737251",29.18,27.50,0,334.54,429.52,224.5,214.8,1.034,1250279.2,1250279.2,14057,0,0,0,L,1122011218,1,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137111,341277.00
04/01/2019 12:45,2,7.408,ACTIVE,216.67,361.89,60.059,1554137106,"201051344000890","174011545737251",29.76,31.00,0,330.63,424.71,223.2,213.5,1.030,1247976.1,1247976.1,22189,0,0,0,L,1122011218,1,124.72,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137112,341278.00
04/01/2019 12:45,2,7.742,ACTIVE,220.74,361.89,60.059,1554137106,"201051344000988","174011545737251",18.98,23.30,0,318.91,407.87,148.8,141.7,0.681,967085.0,967085.0,14392,0,0,0,L,1122011218,1,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137113,341279.00
04/01/2019 12:45,2,7.490,ACTIVE,218.48,367.00,59.996,1554137106,"201051344000582","174011545737251",29.50,21.50,0,332.13,425.61,223.6,213.9,1.021,1227278.5,1227278.5,22160,0,0,0,L,1122011218,1,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137114,341280.00
04/01/2019 12:45,2,7.752,ACTIVE,219.16,366.40,60.017,1554137106,"201051344000868","174011545737251",29.46,21.30,0,332.43,426.21,231.3,221.3,1.039,1235386.3,1235386.3,46111,0,0,0,L,1122011218,1,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137115,341281.00
04/01/2019 12:45,2,7.746,ACTIVE,220.74,370.60,60.033,1554137106,"201051344000576","174011545737251",29.30,22.80,0,334.84,429.22,229.8,219.9,1.056,1253574.1,1253574.1,18142,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137115,341282.00
04/01/2019 12:45,2,7.803,ACTIVE,220.74,367.90,60.038,1554137106,"201051344001158","174011545737251",28.43,27.00,0,334.24,429.82,224.6,214.8,1.030,1230531.7,1230531.7,14366,0,0,0,L,1122011218,1,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137116,341283.00
04/01/2019 12:45,2,7.465,ACTIVE,218.26,364.89,60.049,1554137106,"201051344000917","174011545737251",29.84,23.50,0,331.83,424.11,225.5,215.7,1.074,1245359.7,1245359.7,22034,0,0,0,L,1122011218,1,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137117,341284.00
04/01/2019 12:45,2,7.523,ACTIVE,217.35,356.18,60.043,1554137106,"201051344000417","174011545737251",18.89,29.80,0,318.91,400.96,143.8,136.9,0.667,1001794.6,1001794.6,22244,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137118,341285.00
04/01/2019 12:45,2,7.635,ACTIVE,216.67,364.29,59.980,1554137106,"201051344000685","174011545737251",28.86,25.00,0,330.63,424.11,223.1,213.4,1.069,1249867.2,1249867.2,22245,0,0,0,L,1122011218,1,125.17,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137119,341286.00
04/01/2019 12:45,2,7.666,ACTIVE,218.48,364.29,59.990,1554137106,"201051344000651","174011545737251",29.12,23.30,0,332.13,423.50,226.0,216.2,1.030,1242541.9,1242541.9,22225,0,0,0,L,1122011218,1,125.85,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137120,341287.00
04/01/2019 12:45,2,7.795,ALERT,218.48,364.89,60.038,1554137106,"201051344000594","174011545737251",28.90,32.40,0,295.76,426.21,228.2,218.3,1.034,1256274.7,1256274.7,46051,0,0,0,L,1122011218,1,123.81,124.27,0002,27,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137122,341288.00
04/01/2019 12:45,2,7.865,ACTIVE,220.97,370.30,60.038,1554137106,"201051344000469","174011545737251",29.08,19.80,0,333.93,429.52,231.7,221.7,1.074,1234918.6,1234918.6,14344,0,0,0,L,1122011218,1,124.72,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137123,341289.00
04/01/2019 12:45,2,7.682,ACTIVE,218.48,363.69,60.038,1554137106,"201051344000585","174011545737251",29.60,24.50,0,331.83,423.20,230.2,220.3,1.021,1255515.9,1255515.9,22280,0,0,0,L,1122011218,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137124,341290.00
04/01/2019 12:45,2,7.795,ACTIVE,221.19,369.70,59.975,1554137106,"201051344000853","174011545737251",29.58,25.50,0,337.54,429.22,233.4,223.3,1.061,1258281.5,1258281.5,13944,0,0,0,L,1122011218,1,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137125,341291.00
04/01/2019 12:45,2,7.768,ACTIVE,217.13,364.29,60.012,1554137106,"201051344001145","174011545737251",28.92,24.30,0,332.13,425.31,227.5,217.7,1.043,1258198.3,1258198.3,22194,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137126,341292.00
04/01/2019 12:45,2,7.799,ACTIVE,218.03,366.70,60.038,1554137106,"201051344000438","174011545737251",29.22,27.80,0,331.83,425.91,230.8,220.9,1.052,1250843.1,1250843.1,22230,0,0,0,L,1122011218,1,125.40,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137127,341293.00
04/01/2019 12:45,2,7.844,ACTIVE,218.48,365.80,60.022,1554137106,"201051344001135","174011545737251",29.20,27.80,0,332.43,425.01,232.0,222.0,1.039,1237830.1,1237830.1,22184,0,0,0,L,1122011218,1,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137128,341294.00
04/01/2019 12:45,2,7.896,ACTIVE,220.97,367.90,60.017,1554137106,"201051344000983","174011545737251",29.46,25.50,0,333.93,429.82,235.5,225.4,1.096,1256466.8,1256466.8,13948,0,0,0,L,1122011218,1,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137129,341295.00
04/01/2019 12:45,2,7.895,ACTIVE,218.48,365.19,59.990,1554137106,"201051344001203","174011545737251",29.64,26.00,0,332.73,424.41,237.0,226.9,1.092,1245587.5,1245587.5,22237,0,0,0,L,1122011218,1,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137129,341296.00
04/01/2019 12:45,2,7.789,ACTIVE,217.13,365.19,60.022,1554137106,"201051344001230","174011545737251",29.42,26.00,0,328.22,423.50,232.1,222.1,1.061,1242587.4,1242587.4,22051,0,0,0,L,1122011218,1,124.94,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137130,341297.00
04/01/2019 12:45,2,7.756,ACTIVE,217.35,363.69,59.990,1554137106,"201051344000646","174011545737251",29.30,28.50,0,330.63,425.31,230.2,220.3,1.065,1235561.2,1235561.2,22202,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137131,341298.00
04/01/2019 12:45,2,7.951,ACTIVE,219.84,366.10,60.012,1554137106,"201051344000867","174011545737251",28.80,27.00,0,330.63,423.81,231.8,221.8,1.043,1233810.4,1233810.4,46129,0,0,0,L,1122011218,1,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137132,341299.00
04/01/2019 12:45,2,7.791,ACTIVE,219.61,366.40,59.969,1554137106,"201051344000633","174011545737251",29.16,28.80,0,331.53,428.91,229.9,220.0,1.039,1232591.0,1232591.0,46178,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137133,341300.00
04/01/2019 12:45,2,7.584,ACTIVE,217.13,363.39,60.006,1554137106,"201051344000955","174011545737251",29.68,26.00,0,331.23,424.11,227.7,217.8,1.056,1255243.8,1255243.8,22225,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137134,341301.00
04/01/2019 12:45,2,7.756,ACTIVE,220.06,368.20,60.001,1554137106,"201051344000648","174011545737251",28.96,25.80,0,334.24,429.22,227.6,217.8,1.030,1246489.8,1246489.8,45685,0,0,0,L,1122011218,1,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137135,341302.00
04/01/2019 12:45,2,7.885,ACTIVE,220.52,368.20,60.017,1554137106,"201051344000645","174011545737251",29.06,24.80,0,335.14,429.22,232.0,222.0,1.034,1251216.9,1251216.9,45649,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137136,341303.00
04/01/2019 12:45,2,7.822,ACTIVE,220.52,367.90,60.012,1554137106,"201051344000569","174011545737251",29.44,22.80,0,333.63,428.91,233.3,223.3,1.069,1267197.3,1267197.3,13868,0,0,0,L,1122011218,1,124.49,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137137,341304.00
04/01/2019 12:45,2,7.939,ACTIVE,220.74,376.62,59.990,1554137106,"179051228000119","174011545737251",29.60,27.80,0,337.24,428.01,238.1,227.8,1.114,54465.6,54465.6,13949,0,0,0,L,46974696,1,124.94,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554137138,341305.00
04/01/2019 13:00,2,7.443,ACTIVE,220.52,367.30,59.996,1554138005,"201051344000579","174011545737251",29.20,30.00,0,335.44,428.91,220.2,210.7,1.012,1266963.0,1266963.0,14317,0,0,0,L,1122011218,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138007,341306.00
04/01/2019 13:00,2,7.453,ACTIVE,217.80,362.79,60.033,1554138005,"201051344001025","174011545737251",29.58,30.80,0,327.62,424.41,223.4,213.7,0.981,1249413.8,1249413.8,22241,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138007,341307.00
04/01/2019 13:00,2,7.330,ACTIVE,218.03,364.89,60.033,1554138005,"201051344001093","174011545737251",30.10,21.50,0,329.73,425.91,223.3,213.6,1.008,1233524.9,1233524.9,22266,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138008,341308.00
04/01/2019 13:00,2,7.490,ACTIVE,220.29,369.40,60.043,1554138005,"201051344000458","174011545737251",29.28,28.50,0,334.84,431.02,222.0,212.4,1.025,1250331.3,1250331.3,14058,0,0,0,L,1122011218,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138009,341309.00
04/01/2019 13:00,2,7.420,ACTIVE,216.45,362.79,60.038,1554138005,"201051344000890","174011545737251",29.56,30.80,0,330.03,424.41,221.9,212.3,1.025,1248028.1,1248028.1,22190,0,0,0,L,1122011218,1,124.72,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138010,341310.00
04/01/2019 13:00,2,7.596,ACTIVE,220.29,362.49,60.012,1554138005,"201051344000988","174011545737251",19.04,24.30,0,335.74,406.97,146.6,139.6,0.667,967119.5,967119.5,14393,0,0,0,L,1122011218,1,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138011,341311.00
04/01/2019 13:00,2,7.402,ACTIVE,218.03,364.29,60.033,1554138005,"201051344000582","174011545737251",29.44,22.00,0,330.63,425.91,220.8,211.2,1.012,1227330.5,1227330.5,22161,0,0,0,L,1122011218,1,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138012,341312.00
04/01/2019 13:00,2,7.535,ACTIVE,218.93,366.70,60.022,1554138005,"201051344000868","174011545737251",29.58,21.30,0,332.43,426.81,225.8,216.0,1.021,1235439.2,1235439.2,46112,0,0,0,L,1122011218,1,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138013,341313.00
04/01/2019 13:00,2,7.508,ACTIVE,220.29,366.70,60.043,1554138005,"201051344000576","174011545737251",29.44,23.80,0,334.24,429.22,223.8,214.1,1.025,1253626.7,1253626.7,18143,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138014,341314.00
04/01/2019 13:00,2,7.512,ACTIVE,220.52,367.00,60.022,1554138005,"201051344001158","174011545737251",29.04,27.00,0,334.54,429.22,220.8,211.2,1.016,1230583.6,1230583.6,14367,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138015,341315.00
04/01/2019 13:00,2,7.385,ACTIVE,217.80,364.29,60.022,1554138005,"201051344000917","174011545737251",29.84,23.50,0,330.33,424.41,223.2,213.5,1.056,1245411.9,1245411.9,22035,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138016,341316.00
04/01/2019 13:00,2,7.369,ACTIVE,216.90,356.48,59.985,1554138005,"201051344000417","174011545737251",19.18,29.80,0,317.10,399.46,143.1,136.2,0.663,1001828.0,1001828.0,22245,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138017,341317.00
04/01/2019 13:00,2,7.436,ACTIVE,216.22,363.69,60.054,1554138005,"201051344000685","174011545737251",29.52,24.80,0,330.33,422.90,222.2,212.6,1.069,1249919.2,1249919.2,22246,0,0,0,L,1122011218,1,124.94,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138018,341318.00
04/01/2019 13:00,2,7.527,ACTIVE,218.26,366.70,60.033,1554138005,"201051344000651","174011545737251",29.40,23.80,0,331.53,424.11,224.1,214.4,0.994,1242594.3,1242594.3,22226,0,0,0,L,1122011218,1,125.62,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138019,341319.00
04/01/2019 13:00,2,7.410,ACTIVE,218.26,363.99,60.012,1554138005,"201051344000594","174011545737251",29.76,33.80,0,327.62,425.61,223.3,213.6,0.994,1256327.1,1256327.1,46053,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138020,341320.00
04/01/2019 13:00,2,7.561,ACTIVE,220.52,370.00,60.012,1554138005,"201051344000469","174011545737251",29.42,20.00,0,333.63,428.91,225.2,215.5,1.043,1234971.4,1234971.4,14345,0,0,0,L,1122011218,1,124.27,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138021,341321.00
04/01/2019 13:00,2,7.449,ACTIVE,218.03,363.69,60.001,1554138005,"201051344000585","174011545737251",29.86,25.50,0,330.33,423.20,225.2,215.4,1.030,1255568.5,1255568.5,22281,0,0,0,L,1122011218,1,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138022,341322.00
04/01/2019 13:00,2,7.533,ACTIVE,220.74,369.10,60.033,1554138005,"201051344000853","174011545737251",29.56,27.00,0,336.34,428.61,225.5,215.7,1.030,1258334.2,1258334.2,13945,0,0,0,L,1122011218,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138023,341323.00
04/01/2019 13:00,2,7.379,ACTIVE,216.45,361.59,60.059,1554138005,"201051344001145","174011545737251",29.54,24.30,0,330.93,424.41,220.8,211.2,1.012,1258249.9,1258249.9,22195,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138024,341324.00
04/01/2019 13:00,2,7.436,ACTIVE,217.35,365.19,60.001,1554138005,"201051344000438","174011545737251",29.44,28.30,0,330.03,425.01,221.6,212.0,1.025,1250895.0,1250895.0,22231,0,0,0,L,1122011218,1,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138025,341325.00
04/01/2019 13:00,2,7.391,ACTIVE,217.80,361.89,60.049,1554138005,"201051344001135","174011545737251",29.54,28.30,0,330.33,424.41,220.8,211.2,0.999,1237882.0,1237882.0,22185,0,0,0,L,1122011218,1,125.17,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138026,341326.00
04/01/2019 13:00,2,7.396,ACTIVE,220.52,368.20,60.012,1554138005,"201051344000983","174011545737251",29.76,26.00,0,333.63,428.91,222.8,213.2,1.034,1256519.2,1256519.2,13949,0,0,0,L,1122011218,1,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138027,341327.00
04/01/2019 13:00,2,7.447,ACTIVE,218.03,364.29,60.006,1554138005,"201051344001203","174011545737251",29.74,25.00,0,333.03,424.41,224.2,214.5,1.034,1245640.1,1245640.1,22238,0,0,0,L,1122011218,1,125.62,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138028,341328.00
04/01/2019 13:00,2,7.209,ACTIVE,216.22,362.79,60.049,1554138005,"201051344001230","174011545737251",30.10,26.00,0,327.62,421.70,219.7,210.1,1.039,1242639.1,1242639.1,22052,0,0,0,L,1122011218,1,124.49,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138028,341329.00
04/01/2019 13:00,2,7.303,ACTIVE,216.67,365.49,60.028,1554138005,"201051344000646","174011545737251",29.72,28.80,0,330.03,425.31,219.8,210.2,1.030,1235613.0,1235613.0,22203,0,0,0,L,1122011218,1,124.72,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138029,341330.00
04/01/2019 13:00,2,7.498,ACTIVE,218.93,363.69,59.985,1554138005,"201051344000867","174011545737251",29.24,28.00,0,331.23,428.61,222.0,212.4,0.999,1233862.7,1233862.7,46130,0,0,0,L,1122011218,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138030,341331.00
04/01/2019 13:00,2,7.525,ACTIVE,219.16,365.49,60.038,1554138005,"201051344000633","174011545737251",29.02,29.00,0,331.83,427.41,221.1,211.4,1.016,1232643.3,1232643.3,46179,0,0,0,L,1122011218,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138031,341332.00
04/01/2019 13:00,2,7.266,ACTIVE,216.67,361.89,60.054,1554138005,"201051344000955","174011545737251",29.82,26.80,0,330.03,423.50,219.3,209.7,1.012,1255295.9,1255295.9,22226,0,0,0,L,1122011218,1,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138032,341333.00
04/01/2019 13:00,2,7.418,ACTIVE,219.39,365.49,60.022,1554138005,"201051344000648","174011545737251",29.14,24.80,0,331.53,429.22,218.8,209.3,1.003,1246541.9,1246541.9,45686,0,0,0,L,1122011218,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138033,341334.00
04/01/2019 13:00,2,7.545,ACTIVE,219.84,367.00,60.022,1554138005,"201051344000645","174011545737251",29.12,24.30,0,335.44,428.01,222.6,212.9,0.999,1251269.5,1251269.5,45650,0,0,0,L,1122011218,1,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138034,341335.00
04/01/2019 13:00,2,7.496,ACTIVE,220.06,366.70,60.017,1554138005,"201051344000569","174011545737251",29.38,24.00,0,333.33,429.22,223.0,213.3,1.012,1267249.8,1267249.8,13869,0,0,0,L,1122011218,1,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138035,341336.00
04/01/2019 13:00,2,7.488,ACTIVE,220.29,373.91,60.028,1554138005,"179051228000119","174011545737251",30.16,29.00,0,337.54,427.41,228.8,218.9,1.078,54519.0,54519.0,13950,0,0,0,L,46974696,1,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138036,341337.00
04/01/2019 13:15,2,6.264,ACTIVE,219.39,363.69,60.017,1554138905,"201051344000579","174011545737251",29.54,30.00,0,335.74,420.80,187.5,179.0,0.871,1267010.6,1267010.6,14318,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138906,341338.00
04/01/2019 13:15,2,6.268,ACTIVE,217.35,357.98,60.022,1554138905,"201051344001025","174011545737251",29.90,29.00,0,330.93,416.59,189.8,181.2,0.857,1249462.1,1249462.1,22242,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138907,341339.00
04/01/2019 13:15,2,6.084,ACTIVE,217.13,360.99,60.043,1554138905,"201051344001093","174011545737251",30.63,21.00,0,332.13,417.79,188.7,180.2,0.857,1233572.9,1233572.9,22267,0,0,0,L,1122011218,1,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138908,341340.00
04/01/2019 13:15,2,6.266,ACTIVE,219.39,364.59,60.022,1554138905,"201051344000458","174011545737251",29.96,27.50,0,335.74,419.90,190.1,181.6,0.888,1250378.7,1250378.7,14059,0,0,0,L,1122011218,1,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138909,341341.00
04/01/2019 13:15,2,6.297,ACTIVE,216.22,358.58,60.028,1554138905,"201051344000890","174011545737251",29.56,29.30,0,329.73,411.78,188.6,180.1,0.879,1248075.7,1248075.7,22191,0,0,0,L,1122011218,1,124.49,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138910,341342.00
04/01/2019 13:15,2,6.451,ACTIVE,219.39,358.28,60.012,1554138905,"201051344000988","174011545737251",19.28,23.30,0,336.94,394.05,126.0,119.7,0.588,967150.7,967150.7,14394,0,0,0,L,1122011218,1,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138911,341343.00
04/01/2019 13:15,2,6.223,ACTIVE,217.35,360.08,60.012,1554138905,"201051344000582","174011545737251",30.12,21.50,0,331.83,418.70,189.7,181.2,0.875,1227377.8,1227377.8,22162,0,0,0,L,1122011218,1,124.72,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138912,341344.00
04/01/2019 13:15,2,6.467,ACTIVE,218.03,362.19,60.038,1554138905,"201051344000868","174011545737251",29.72,20.70,0,333.33,418.39,194.7,186.0,0.871,1235487.5,1235487.5,46113,0,0,0,L,1122011218,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138913,341345.00
04/01/2019 13:15,2,6.359,ACTIVE,219.39,364.59,60.006,1554138905,"201051344000576","174011545737251",29.92,23.00,0,334.24,421.40,192.5,183.9,0.871,1253674.6,1253674.6,18144,0,0,0,L,1122011218,1,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138914,341346.00
04/01/2019 13:15,2,6.371,ACTIVE,219.39,362.49,60.033,1554138905,"201051344001158","174011545737251",29.40,26.80,0,335.14,419.90,189.7,181.1,0.888,1230630.9,1230630.9,14368,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138915,341347.00
04/01/2019 13:15,2,6.232,ACTIVE,217.35,359.48,59.990,1554138905,"201051344000917","174011545737251",30.10,22.50,0,331.53,418.09,190.0,181.5,0.888,1245459.4,1245459.4,22036,0,0,0,L,1122011218,1,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138915,341348.00
04/01/2019 13:15,2,6.148,ACTIVE,216.45,351.97,60.017,1554138905,"201051344000417","174011545737251",19.58,29.00,0,332.73,387.44,122.0,115.8,0.566,1001858.4,1001858.4,22246,0,0,0,L,1122011218,1,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138916,341349.00
04/01/2019 13:15,2,6.273,ACTIVE,216.22,359.18,60.033,1554138905,"201051344000685","174011545737251",29.54,24.80,0,330.63,410.58,187.6,179.1,0.902,1249966.5,1249966.5,22247,0,0,0,L,1122011218,1,124.94,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138917,341350.00
04/01/2019 13:15,2,6.049,ACTIVE,217.35,358.58,60.012,1554138905,"201051344000651","174011545737251",30.20,22.50,0,332.73,417.19,184.9,176.5,0.840,1242642.2,1242642.2,22227,0,0,0,L,1122011218,1,125.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138918,341351.00
04/01/2019 13:15,2,6.029,ACTIVE,217.35,359.78,59.975,1554138905,"201051344000594","174011545737251",29.88,32.80,0,329.13,417.79,182.5,174.3,0.831,1256374.9,1256374.9,46054,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138919,341352.00
04/01/2019 13:15,2,6.160,ACTIVE,219.39,361.89,60.033,1554138905,"201051344000469","174011545737251",29.90,19.50,0,334.84,420.50,186.7,178.2,0.875,1235019.4,1235019.4,14346,0,0,0,L,1122011218,1,123.81,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138920,341353.00
04/01/2019 13:15,2,6.074,ACTIVE,217.35,359.48,59.990,1554138905,"201051344000585","174011545737251",30.24,24.30,0,331.83,416.89,186.0,177.6,0.857,1255616.6,1255616.6,22282,0,0,0,L,1122011218,1,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138921,341354.00
04/01/2019 13:15,2,6.303,ACTIVE,219.84,363.69,59.985,1554138905,"201051344000853","174011545737251",30.00,27.00,0,336.34,421.70,191.4,182.8,0.871,1258382.1,1258382.1,13946,0,0,0,L,1122011218,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138922,341355.00
04/01/2019 13:15,2,6.143,ACTIVE,216.22,359.78,60.001,1554138905,"201051344001145","174011545737251",29.72,23.80,0,330.33,413.59,184.9,176.5,0.853,1258296.8,1258296.8,22196,0,0,0,L,1122011218,1,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138923,341356.00
04/01/2019 13:15,2,6.254,ACTIVE,216.90,358.88,60.022,1554138905,"201051344000438","174011545737251",29.74,27.00,0,331.83,416.29,188.2,179.8,0.875,1250942.3,1250942.3,22232,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138924,341357.00
04/01/2019 13:15,2,6.262,ACTIVE,216.90,359.18,59.996,1554138905,"201051344001135","174011545737251",29.94,27.00,0,331.23,416.29,189.7,181.2,0.862,1237929.3,1237929.3,22186,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138925,341358.00
04/01/2019 13:15,2,6.383,ACTIVE,219.39,362.19,60.038,1554138905,"201051344000983","174011545737251",29.76,25.80,0,334.24,419.60,192.3,183.7,0.897,1256566.9,1256566.9,13950,0,0,0,L,1122011218,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138926,341359.00
04/01/2019 13:15,2,6.385,ACTIVE,217.35,360.08,60.028,1554138905,"201051344001203","174011545737251",29.92,24.30,0,331.83,418.39,193.4,184.8,0.910,1245688.2,1245688.2,22239,0,0,0,L,1122011218,1,125.17,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138927,341360.00
04/01/2019 13:15,2,6.199,ACTIVE,216.00,357.98,60.012,1554138905,"201051344001230","174011545737251",30.12,25.00,0,329.43,410.88,189.1,180.5,0.853,1242686.1,1242686.1,22053,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138928,341361.00
