ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 13:15,2,6.211,ACTIVE,216.22,360.08,59.996,1554138905,"201051344000646","174011545737251",30.16,28.00,0,329.43,416.29,189.7,181.2,0.888,1235660.1,1235660.1,22204,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138929,341362.00
04/01/2019 13:15,2,6.479,ACTIVE,218.48,361.89,60.033,1554138905,"201051344000867","174011545737251",29.58,27.80,0,333.63,416.59,194.0,185.4,0.888,1233910.2,1233910.2,46131,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138930,341363.00
04/01/2019 13:15,2,6.523,ACTIVE,218.71,364.29,60.017,1554138905,"201051344000633","174011545737251",29.40,27.50,0,334.24,416.29,194.2,185.5,0.932,1232690.8,1232690.8,46180,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138931,341364.00
04/01/2019 13:15,2,6.414,ACTIVE,216.45,358.58,60.006,1554138905,"201051344000955","174011545737251",29.66,27.00,0,330.03,410.28,192.5,183.9,0.897,1255343.2,1255343.2,22227,0,0,0,L,1122011218,1,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138932,341365.00
04/01/2019 13:15,2,6.395,ACTIVE,218.93,364.29,60.022,1554138905,"201051344000648","174011545737251",29.74,24.00,0,335.14,416.89,192.6,183.9,0.879,1246589.0,1246589.0,45687,0,0,0,L,1122011218,1,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138932,341366.00
04/01/2019 13:15,2,6.486,ACTIVE,219.39,363.39,59.985,1554138905,"201051344000645","174011545737251",29.72,23.80,0,334.54,416.59,195.2,186.5,0.879,1251317.3,1251317.3,45651,0,0,0,L,1122011218,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138933,341367.00
04/01/2019 13:15,2,6.393,ACTIVE,219.16,362.79,60.033,1554138905,"201051344000569","174011545737251",30.00,24.30,0,334.84,416.89,194.3,185.6,0.902,1267297.4,1267297.4,13870,0,0,0,L,1122011218,1,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138934,341368.00
04/01/2019 13:15,2,6.447,ACTIVE,219.39,371.21,60.012,1554138905,"179051228000119","174011545737251",30.28,28.50,0,337.24,423.20,197.6,188.8,0.932,54567.6,54567.6,13951,0,0,0,L,46974696,1,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554138935,341369.00
04/01/2019 13:30,2,3.980,ACTIVE,216.90,352.87,60.033,1554139805,"201051344000579","174011545737251",29.44,30.00,0,336.64,428.31,118.6,112.6,0.552,1267061.8,1267061.8,14319,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139806,341370.00
04/01/2019 13:30,2,4.037,ACTIVE,215.09,349.86,60.017,1554139805,"201051344001025","174011545737251",29.36,28.50,0,331.23,424.41,120.1,114.0,0.548,1249513.8,1249513.8,22243,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139807,341371.00
04/01/2019 13:30,2,3.807,ACTIVE,215.32,351.37,60.028,1554139805,"201051344001093","174011545737251",30.22,21.00,0,331.53,425.01,116.4,110.5,0.535,1233624.3,1233624.3,22268,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139808,341372.00
04/01/2019 13:30,2,4.002,ACTIVE,216.67,351.97,60.033,1554139805,"201051344000458","174011545737251",29.18,28.50,0,335.44,428.01,118.2,112.2,0.566,1250429.7,1250429.7,14060,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139809,341373.00
04/01/2019 13:30,2,3.922,ACTIVE,214.41,348.96,60.028,1554139805,"201051344000890","174011545737251",29.66,29.30,0,330.03,422.60,117.9,111.8,0.548,1248126.6,1248126.6,22192,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139810,341374.00
04/01/2019 13:30,2,4.031,ACTIVE,216.67,350.17,60.033,1554139805,"201051344000988","174011545737251",19.12,23.30,0,337.54,402.77,78.1,73.5,0.362,967184.2,967184.2,14395,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139811,341375.00
04/01/2019 13:30,2,3.887,ACTIVE,215.54,350.77,60.038,1554139805,"201051344000582","174011545737251",29.66,22.00,0,332.73,425.01,116.8,110.8,0.539,1227428.6,1227428.6,22163,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139812,341376.00
04/01/2019 13:30,2,4.027,ACTIVE,215.77,353.47,60.022,1554139805,"201051344000868","174011545737251",29.50,21.00,0,333.03,423.50,120.4,114.3,0.575,1235539.5,1235539.5,46114,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139813,341377.00
04/01/2019 13:30,2,3.969,ACTIVE,216.90,353.17,60.033,1554139805,"201051344000576","174011545737251",29.60,22.80,0,334.84,428.91,119.0,112.9,0.561,1253726.1,1253726.1,18145,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139814,341378.00
04/01/2019 13:30,2,4.004,ACTIVE,216.90,352.27,60.033,1554139805,"201051344001158","174011545737251",29.10,27.00,0,334.84,427.41,118.0,112.0,0.557,1230681.6,1230681.6,14369,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139815,341379.00
04/01/2019 13:30,2,3.803,ACTIVE,215.32,350.77,60.022,1554139805,"201051344000917","174011545737251",30.12,22.30,0,331.83,424.11,115.9,110.0,0.552,1245510.3,1245510.3,22037,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139816,341380.00
04/01/2019 13:30,2,3.953,ACTIVE,214.87,355.88,60.059,1554139805,"201051344000417","174011545737251",19.10,28.50,0,319.51,395.25,76.5,71.9,0.650,1001890.9,1001890.9,22247,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139817,341381.00
04/01/2019 13:30,2,3.947,ACTIVE,214.41,350.47,60.038,1554139805,"201051344000685","174011545737251",29.42,24.30,0,330.03,422.30,117.6,111.5,0.579,1250017.2,1250017.2,22248,0,0,0,L,1122011218,1,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139818,341382.00
04/01/2019 13:30,2,4.029,ACTIVE,215.54,350.77,60.028,1554139805,"201051344000651","174011545737251",29.40,23.30,0,332.73,422.60,120.0,113.9,0.557,1242693.4,1242693.4,22228,0,0,0,L,1122011218,1,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139819,341383.00
04/01/2019 13:30,2,4.064,ACTIVE,215.54,352.27,60.070,1554139805,"201051344000594","174011545737251",29.24,33.00,0,330.93,425.61,120.4,114.3,0.557,1256426.2,1256426.2,46055,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139820,341384.00
04/01/2019 13:30,2,4.016,ACTIVE,216.90,354.07,60.033,1554139805,"201051344000469","174011545737251",29.96,20.00,0,334.54,428.91,121.9,115.8,0.583,1235071.0,1235071.0,14347,0,0,0,L,1122011218,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139821,341385.00
04/01/2019 13:30,2,4.057,ACTIVE,215.54,350.77,60.038,1554139805,"201051344000585","174011545737251",29.80,24.00,0,331.83,423.20,122.5,116.3,0.566,1255668.0,1255668.0,22283,0,0,0,L,1122011218,1,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139822,341386.00
04/01/2019 13:30,2,4.072,ACTIVE,217.58,355.58,60.038,1554139805,"201051344000853","174011545737251",29.68,28.30,0,336.64,428.31,122.4,116.2,0.575,1258433.5,1258433.5,13947,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139823,341387.00
04/01/2019 13:30,2,3.924,ACTIVE,214.64,349.56,60.022,1554139805,"201051344001145","174011545737251",29.40,23.50,0,330.93,422.60,116.9,110.9,0.544,1258347.0,1258347.0,22197,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139824,341388.00
04/01/2019 13:30,2,3.990,ACTIVE,215.32,350.47,60.038,1554139805,"201051344000438","174011545737251",29.86,27.80,0,332.13,424.11,120.6,114.5,0.561,1250992.8,1250992.8,22233,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139825,341389.00
04/01/2019 13:30,2,4.068,ACTIVE,215.32,350.77,60.033,1554139805,"201051344001135","174011545737251",29.56,27.80,0,331.83,422.90,121.7,115.5,0.566,1237979.8,1237979.8,22187,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139825,341390.00
04/01/2019 13:30,2,4.076,ACTIVE,216.90,352.87,59.990,1554139805,"201051344000983","174011545737251",29.84,25.30,0,334.84,428.01,123.2,117.0,0.588,1256617.9,1256617.9,13951,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139826,341391.00
04/01/2019 13:30,2,4.070,ACTIVE,215.54,351.07,60.022,1554139805,"201051344001203","174011545737251",29.72,24.80,0,333.33,424.71,122.5,116.3,0.583,1245739.6,1245739.6,22240,0,0,0,L,1122011218,1,124.27,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139827,341392.00
04/01/2019 13:30,2,3.916,ACTIVE,214.64,349.26,60.028,1554139805,"201051344001230","174011545737251",29.78,25.00,0,328.52,418.70,118.2,112.1,0.552,1242736.3,1242736.3,22054,0,0,0,L,1122011218,1,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139828,341393.00
04/01/2019 13:30,2,4.053,ACTIVE,214.64,350.77,59.996,1554139805,"201051344000646","174011545737251",29.50,28.00,0,330.03,423.20,121.1,115.0,0.575,1235710.3,1235710.3,22205,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139829,341394.00
04/01/2019 13:30,2,4.180,ACTIVE,216.45,352.27,60.049,1554139805,"201051344000867","174011545737251",29.14,27.00,0,332.43,422.30,123.4,117.1,0.561,1233961.2,1233961.2,46132,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139830,341395.00
04/01/2019 13:30,2,4.090,ACTIVE,216.45,354.37,60.033,1554139805,"201051344000633","174011545737251",29.72,27.30,0,332.43,422.00,123.0,116.8,0.583,1232741.7,1232741.7,46181,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139831,341396.00
04/01/2019 13:30,2,4.072,ACTIVE,214.64,349.86,60.028,1554139805,"201051344000955","174011545737251",29.80,26.50,0,330.03,421.70,122.8,116.6,0.579,1255393.7,1255393.7,22228,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139832,341397.00
04/01/2019 13:30,2,4.131,ACTIVE,216.67,353.17,60.038,1554139805,"201051344000648","174011545737251",29.50,23.80,0,334.24,427.71,123.3,117.1,0.579,1246639.6,1246639.6,45688,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139833,341398.00
04/01/2019 13:30,2,4.207,ACTIVE,216.90,353.77,60.033,1554139805,"201051344000645","174011545737251",29.34,23.50,0,334.84,428.01,125.0,118.7,0.575,1251368.6,1251368.6,45652,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139834,341399.00
04/01/2019 13:30,2,4.166,ACTIVE,216.90,354.67,60.033,1554139805,"201051344000569","174011545737251",29.72,23.80,0,334.24,427.71,125.4,119.1,0.588,1267348.4,1267348.4,13871,0,0,0,L,1122011218,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139835,341400.00
04/01/2019 13:30,2,4.240,ACTIVE,217.13,360.69,60.033,1554139805,"179051228000119","174011545737251",30.06,28.30,0,337.54,427.41,129.0,122.6,0.614,54619.6,54619.6,13953,0,0,0,L,46974696,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554139836,341401.00
04/01/2019 13:45,2,7.564,ACTIVE,220.97,367.30,59.990,1554140706,"201051344000579","174011545737251",28.80,30.50,0,336.34,429.22,220.6,211.0,1.016,1267116.2,1267116.2,14320,0,0,0,L,1122011218,1,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140708,341402.00
04/01/2019 13:45,2,7.559,ACTIVE,218.03,362.49,59.990,1554140706,"201051344001025","174011545737251",29.10,30.50,0,332.13,423.81,222.7,213.0,0.994,1249568.7,1249568.7,22244,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140709,341403.00
04/01/2019 13:45,2,7.436,ACTIVE,218.26,365.49,60.006,1554140706,"201051344001093","174011545737251",29.56,21.80,0,331.83,423.81,222.6,212.9,0.994,1233679.1,1233679.1,22269,0,0,0,L,1122011218,1,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140710,341404.00
04/01/2019 13:45,2,7.541,ACTIVE,220.74,366.70,60.006,1554140706,"201051344000458","174011545737251",29.08,30.30,0,336.64,428.31,222.0,212.4,1.030,1250484.3,1250484.3,14061,0,0,0,L,1122011218,1,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140711,341405.00
04/01/2019 13:45,2,7.525,ACTIVE,216.90,362.19,59.980,1554140706,"201051344000890","174011545737251",28.92,31.30,0,330.03,424.11,220.4,210.8,1.025,1248181.0,1248181.0,22193,0,0,0,L,1122011218,1,124.94,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140712,341406.00
04/01/2019 13:45,2,7.703,ACTIVE,220.52,360.69,59.990,1554140706,"201051344000988","174011545737251",18.71,24.50,0,336.64,406.07,145.8,138.8,0.658,967220.4,967220.4,14396,0,0,0,L,1122011218,1,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140713,341407.00
04/01/2019 13:45,2,7.518,ACTIVE,218.48,365.19,59.953,1554140706,"201051344000582","174011545737251",28.96,22.80,0,332.13,425.61,220.4,210.8,1.003,1227483.0,1227483.0,22164,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140714,341408.00
04/01/2019 13:45,2,7.660,ACTIVE,219.39,364.29,59.990,1554140706,"201051344000868","174011545737251",28.98,22.00,0,331.83,423.20,224.8,215.1,1.008,1235594.8,1235594.8,46115,0,0,0,L,1122011218,1,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140715,341409.00
04/01/2019 13:45,2,7.457,ACTIVE,220.74,368.80,59.990,1554140706,"201051344000576","174011545737251",29.42,24.00,0,336.34,428.91,222.0,212.4,1.016,1253781.2,1253781.2,18146,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140716,341410.00
04/01/2019 13:45,2,7.545,ACTIVE,220.97,368.50,59.985,1554140706,"201051344001158","174011545737251",28.73,27.80,0,336.34,429.22,219.4,209.9,1.012,1230736.1,1230736.1,14370,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140716,341411.00
04/01/2019 13:45,2,7.445,ACTIVE,218.26,362.79,59.996,1554140706,"201051344000917","174011545737251",29.16,24.50,0,331.23,425.91,219.8,210.2,1.039,1245564.9,1245564.9,22038,0,0,0,L,1122011218,1,125.17,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140718,341412.00
04/01/2019 13:45,2,7.342,ACTIVE,217.13,354.67,60.006,1554140706,"201051344000417","174011545737251",18.92,30.00,0,331.83,397.66,140.8,134.0,0.658,1001925.9,1001925.9,22248,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140719,341413.00
04/01/2019 13:45,2,7.521,ACTIVE,216.67,363.09,59.985,1554140706,"201051344000685","174011545737251",28.71,25.50,0,331.53,422.90,218.7,209.1,1.056,1250071.7,1250071.7,22249,0,0,0,L,1122011218,1,125.17,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140720,341414.00
04/01/2019 13:45,2,7.525,ACTIVE,218.48,364.29,60.001,1554140706,"201051344000651","174011545737251",29.02,25.30,0,332.43,422.60,221.0,211.4,1.008,1242748.3,1242748.3,22229,0,0,0,L,1122011218,1,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140721,341415.00
04/01/2019 13:45,2,7.643,ACTIVE,218.48,365.49,59.996,1554140706,"201051344000594","174011545737251",28.63,33.80,0,331.23,426.51,221.5,211.9,0.999,1256481.3,1256481.3,46056,0,0,0,L,1122011218,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140722,341416.00
04/01/2019 13:45,2,7.549,ACTIVE,220.74,368.20,60.028,1554140706,"201051344000469","174011545737251",29.24,21.80,0,335.44,428.61,223.4,213.7,1.034,1235126.4,1235126.4,14348,0,0,0,L,1122011218,1,124.49,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140723,341417.00
04/01/2019 13:45,2,7.484,ACTIVE,218.48,364.29,59.975,1554140706,"201051344000585","174011545737251",29.50,25.80,0,332.13,423.50,223.4,213.7,1.025,1255723.2,1255723.2,22284,0,0,0,L,1122011218,1,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140724,341418.00
04/01/2019 13:45,2,7.582,ACTIVE,221.19,369.10,59.996,1554140706,"201051344000853","174011545737251",29.16,29.30,0,337.84,428.31,223.9,214.2,1.021,1258488.9,1258488.9,13948,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140725,341419.00
04/01/2019 13:45,2,7.430,ACTIVE,216.90,362.49,59.996,1554140706,"201051344001145","174011545737251",29.16,25.80,0,331.23,424.41,219.4,209.9,1.003,1258401.6,1258401.6,22198,0,0,0,L,1122011218,1,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140725,341420.00
04/01/2019 13:45,2,7.510,ACTIVE,217.80,363.39,60.006,1554140706,"201051344000438","174011545737251",28.94,30.30,0,332.13,425.31,220.1,210.5,1.016,1251047.3,1251047.3,22234,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140726,341421.00
04/01/2019 13:45,2,7.488,ACTIVE,218.26,361.89,60.038,1554140706,"201051344001135","174011545737251",29.12,29.30,0,331.53,424.71,220.8,211.2,0.990,1238034.4,1238034.4,22188,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140727,341422.00
04/01/2019 13:45,2,7.492,ACTIVE,220.52,365.49,59.996,1554140706,"201051344000983","174011545737251",29.46,26.80,0,333.93,428.91,223.3,213.7,1.039,1256673.2,1256673.2,13952,0,0,0,L,1122011218,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140728,341423.00
04/01/2019 13:45,2,7.561,ACTIVE,218.48,364.89,60.001,1554140706,"201051344001203","174011545737251",29.46,25.50,0,333.33,424.41,225.6,215.8,1.052,1245795.1,1245795.1,22241,0,0,0,L,1122011218,1,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140729,341424.00
04/01/2019 13:45,2,7.434,ACTIVE,216.67,362.49,60.017,1554140706,"201051344001230","174011545737251",29.20,27.00,0,327.32,418.70,219.8,210.2,1.012,1242791.0,1242791.0,22055,0,0,0,L,1122011218,1,124.72,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140730,341425.00
04/01/2019 13:45,2,7.389,ACTIVE,217.13,363.39,59.985,1554140706,"201051344000646","174011545737251",29.32,29.30,0,329.13,425.61,219.3,209.8,1.025,1235765.0,1235765.0,22206,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140731,341426.00
04/01/2019 13:45,2,7.600,ACTIVE,219.61,366.10,60.001,1554140706,"201051344000867","174011545737251",29.08,28.80,0,330.33,423.81,223.7,213.9,1.030,1234016.5,1234016.5,46133,0,0,0,L,1122011218,1,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140732,341427.00
04/01/2019 13:45,2,7.623,ACTIVE,219.61,366.10,60.001,1554140706,"201051344000633","174011545737251",28.96,29.30,0,330.33,425.31,223.5,213.8,1.047,1232796.9,1232796.9,46182,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140733,341428.00
04/01/2019 13:45,2,7.537,ACTIVE,217.13,362.79,60.012,1554140706,"201051344000955","174011545737251",28.96,29.50,0,330.93,422.90,220.8,211.2,1.025,1255448.6,1255448.6,22229,0,0,0,L,1122011218,1,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140734,341429.00
04/01/2019 13:45,2,7.559,ACTIVE,220.06,366.70,60.001,1554140706,"201051344000648","174011545737251",28.84,24.80,0,334.24,428.61,220.6,211.0,1.008,1246694.7,1246694.7,45689,0,0,0,L,1122011218,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140735,341430.00
04/01/2019 13:45,2,7.592,ACTIVE,220.06,367.30,59.996,1554140706,"201051344000645","174011545737251",28.94,25.50,0,335.74,428.31,222.6,212.9,1.003,1251424.3,1251424.3,45653,0,0,0,L,1122011218,1,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140736,341431.00
04/01/2019 13:45,2,7.379,ACTIVE,220.29,365.49,59.990,1554140706,"201051344000569","174011545737251",29.30,26.00,0,333.03,428.61,218.9,209.3,1.012,1267404.1,1267404.1,13872,0,0,0,L,1122011218,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140737,341432.00
04/01/2019 13:45,2,7.348,ACTIVE,220.29,372.11,59.985,1554140706,"179051228000119","174011545737251",29.72,30.30,0,337.84,427.41,221.1,211.5,1.056,54675.9,54675.9,13954,0,0,0,L,46974696,1,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554140737,341433.00
04/01/2019 14:00,2,6.133,ACTIVE,219.39,360.99,60.012,1554141605,"201051344000579","174011545737251",29.96,30.30,0,336.04,422.00,186.0,177.6,0.857,1267166.8,1267166.8,14321,0,0,0,L,1122011218,1,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141606,341434.00
04/01/2019 14:00,2,6.096,ALERT,216.67,357.38,59.959,1554141605,"201051344001025","174011545737251",30.49,29.30,0,299.97,417.49,188.1,179.6,0.844,1249619.6,1249619.6,22245,0,0,0,L,1122011218,1,124.27,122.68,0002,23,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141608,341435.00
04/01/2019 14:00,2,6.002,ACTIVE,216.67,360.38,60.017,1554141605,"201051344001093","174011545737251",30.55,21.50,0,331.53,418.70,185.6,177.2,0.849,1233729.9,1233729.9,22270,0,0,0,L,1122011218,1,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141609,341436.00
04/01/2019 14:00,2,6.107,ACTIVE,218.93,362.19,59.990,1554141605,"201051344000458","174011545737251",29.86,29.00,0,335.14,417.79,184.8,176.5,0.862,1250534.8,1250534.8,14062,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141610,341437.00
04/01/2019 14:00,2,6.064,ALERT,215.54,357.98,60.006,1554141605,"201051344000890","174011545737251",30.04,29.80,0,299.97,415.09,184.5,176.1,0.853,1248231.1,1248231.1,22194,0,0,0,L,1122011218,1,124.27,121.78,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141612,341438.00
04/01/2019 14:00,2,6.123,ACTIVE,219.16,355.88,59.990,1554141605,"201051344000988","174011545737251",19.62,24.00,0,337.84,394.95,121.6,115.5,0.575,967253.4,967253.4,14397,0,0,0,L,1122011218,1,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141613,341439.00
04/01/2019 14:00,2,6.023,ALERT,216.90,360.08,60.012,1554141605,"201051344000582","174011545737251",30.16,21.50,0,301.17,418.70,183.8,175.5,0.844,1227533.1,1227533.1,22165,0,0,0,L,1122011218,1,124.49,123.14,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141615,341440.00
04/01/2019 14:00,2,6.205,ACTIVE,217.80,362.19,60.017,1554141605,"201051344000868","174011545737251",29.80,21.80,0,335.14,419.30,187.3,178.9,0.849,1235645.9,1235645.9,46116,0,0,0,L,1122011218,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141616,341441.00
04/01/2019 14:00,2,6.111,ACTIVE,218.93,363.39,60.017,1554141605,"201051344000576","174011545737251",30.02,23.30,0,334.84,422.00,185.8,177.4,0.862,1253832.0,1253832.0,18147,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141617,341442.00
04/01/2019 14:00,2,6.092,ACTIVE,218.93,361.59,60.017,1554141605,"201051344001158","174011545737251",29.76,26.30,0,335.44,417.19,183.6,175.2,0.849,1230786.3,1230786.3,14371,0,0,0,L,1122011218,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141618,341443.00
04/01/2019 14:00,2,6.027,ACTIVE,216.67,359.18,60.012,1554141605,"201051344000917","174011545737251",30.14,23.30,0,331.53,417.49,183.9,175.6,0.871,1245615.2,1245615.2,22039,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141619,341444.00
04/01/2019 14:00,2,5.957,ACTIVE,215.77,351.97,60.006,1554141605,"201051344000417","174011545737251",19.62,29.30,0,333.03,388.04,118.4,112.4,0.557,1001958.0,1001958.0,22249,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141620,341445.00
04/01/2019 14:00,2,6.049,ACTIVE,215.32,356.78,60.012,1554141605,"201051344000685","174011545737251",29.72,24.80,0,330.93,411.48,182.1,173.8,0.893,1250121.6,1250121.6,22250,0,0,0,L,1122011218,1,124.49,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141621,341446.00
04/01/2019 14:00,2,6.107,ALERT,216.67,358.28,60.006,1554141605,"201051344000651","174011545737251",30.06,23.50,0,293.36,418.09,185.8,177.4,0.857,1242798.9,1242798.9,22230,0,0,0,L,1122011218,1,124.94,122.46,0002,19,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141623,341447.00
04/01/2019 14:00,2,6.193,ACTIVE,217.13,360.38,60.022,1554141605,"201051344000594","174011545737251",29.64,32.60,0,334.84,419.30,185.9,177.5,0.857,1256532.1,1256532.1,46057,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141623,341448.00
04/01/2019 14:00,2,6.078,ACTIVE,219.16,363.39,60.017,1554141605,"201051344000469","174011545737251",30.26,21.00,0,335.14,422.00,186.1,177.6,0.879,1235177.3,1235177.3,14349,0,0,0,L,1122011218,1,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141624,341449.00
04/01/2019 14:00,2,6.156,ALERT,216.90,360.08,60.022,1554141605,"201051344000585","174011545737251",30.06,24.50,0,298.47,418.09,187.3,178.9,0.862,1255774.1,1255774.1,22285,0,0,0,L,1122011218,1,124.04,123.14,0002,21,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141626,341450.00
04/01/2019 14:00,2,6.141,ACTIVE,219.39,363.09,60.012,1554141605,"201051344000853","174011545737251",29.94,28.00,0,336.94,422.00,186.3,177.9,0.857,1258539.8,1258539.8,13949,0,0,0,L,1122011218,1,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141627,341451.00
04/01/2019 14:00,2,5.990,ALERT,215.32,355.88,60.028,1554141605,"201051344001145","174011545737251",30.06,24.30,0,292.76,412.38,182.2,174.0,0.835,1258451.3,1258451.3,22199,0,0,0,L,1122011218,1,123.81,122.23,0002,23,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141629,341452.00
04/01/2019 14:00,2,6.059,ACTIVE,216.22,359.48,60.012,1554141605,"201051344000438","174011545737251",29.90,29.50,0,331.53,416.59,183.4,175.1,0.840,1251097.5,1251097.5,22235,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141630,341453.00
04/01/2019 14:00,2,6.066,ACTIVE,216.22,357.98,60.012,1554141605,"201051344001135","174011545737251",29.96,27.50,0,330.63,418.09,183.8,175.5,0.840,1238084.7,1238084.7,22189,0,0,0,L,1122011218,1,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141631,341454.00
04/01/2019 14:00,2,6.160,ACTIVE,218.93,364.29,60.017,1554141605,"201051344000983","174011545737251",29.76,26.00,0,334.84,418.09,185.5,177.2,0.875,1256724.0,1256724.0,13953,0,0,0,L,1122011218,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141632,341455.00
04/01/2019 14:00,2,6.113,ACTIVE,216.67,358.88,60.017,1554141605,"201051344001203","174011545737251",30.22,24.00,0,332.73,419.00,187.1,178.6,0.879,1245846.3,1245846.3,22242,0,0,0,L,1122011218,1,124.94,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141633,341456.00
04/01/2019 14:00,2,5.918,ACTIVE,215.32,354.67,60.022,1554141605,"201051344001230","174011545737251",30.47,26.00,0,310.79,411.48,182.7,174.4,0.853,1242840.9,1242840.9,22056,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141634,341457.00
04/01/2019 14:00,2,6.043,ACTIVE,215.54,357.08,60.022,1554141605,"201051344000646","174011545737251",30.02,28.00,0,330.03,417.19,183.7,175.4,0.840,1235815.0,1235815.0,22207,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141634,341458.00
04/01/2019 14:00,2,6.150,ACTIVE,218.03,360.38,60.012,1554141605,"201051344000867","174011545737251",29.84,27.80,0,335.14,417.49,185.9,177.5,0.849,1234067.1,1234067.1,46134,0,0,0,L,1122011218,1,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141635,341459.00
04/01/2019 14:00,2,6.174,ACTIVE,218.03,362.19,60.001,1554141605,"201051344000633","174011545737251",29.72,28.00,0,333.93,417.19,185.8,177.4,0.875,1232847.5,1232847.5,46183,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141636,341460.00
04/01/2019 14:00,2,6.082,ACTIVE,215.54,354.97,60.012,1554141605,"201051344000955","174011545737251",29.94,28.80,0,329.73,410.58,184.3,176.0,0.866,1255498.7,1255498.7,22230,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141637,341461.00
04/01/2019 14:00,2,6.096,ACTIVE,218.26,361.89,60.022,1554141605,"201051344000648","174011545737251",29.84,23.80,0,334.54,418.39,184.1,175.8,0.853,1246745.0,1246745.0,45690,0,0,0,L,1122011218,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141638,341462.00
04/01/2019 14:00,2,6.174,ACTIVE,218.71,362.79,60.012,1554141605,"201051344000645","174011545737251",29.90,24.50,0,335.74,417.49,186.9,178.5,0.857,1251475.3,1251475.3,45654,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141639,341463.00
04/01/2019 14:00,2,6.156,ACTIVE,218.71,361.89,60.012,1554141605,"201051344000569","174011545737251",29.86,25.30,0,334.24,417.79,186.2,177.8,0.875,1267454.6,1267454.6,13873,0,0,0,L,1122011218,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141640,341464.00
04/01/2019 14:00,2,6.184,ACTIVE,218.71,368.80,60.022,1554141605,"179051228000119","174011545737251",30.28,29.80,0,341.15,424.11,189.6,181.0,0.893,54727.5,54727.5,13955,0,0,0,L,46974696,1,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554141641,341465.00
04/01/2019 14:15,2,6.461,ACTIVE,220.29,365.80,59.964,1554142505,"201051344000579","174011545737251",29.80,28.50,0,336.64,406.07,195.0,186.3,0.902,1267210.5,1267210.5,14322,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142507,341466.00
04/01/2019 14:15,2,6.543,ACTIVE,217.80,358.28,59.953,1554142505,"201051344001025","174011545737251",29.72,27.50,0,331.23,401.86,196.9,188.1,0.879,1249663.9,1249663.9,22247,0,0,0,L,1122011218,1,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142507,341467.00
04/01/2019 14:15,2,6.361,ACTIVE,217.80,360.38,59.990,1554142505,"201051344001093","174011545737251",30.28,19.80,0,330.03,401.86,194.9,186.2,0.875,1233773.7,1233773.7,22271,0,0,0,L,1122011218,1,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142508,341468.00
04/01/2019 14:15,2,6.498,ACTIVE,220.06,362.79,59.985,1554142505,"201051344000458","174011545737251",29.58,27.80,0,336.64,406.67,194.5,185.8,0.897,1250578.4,1250578.4,14063,0,0,0,L,1122011218,1,124.72,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142509,341469.00
04/01/2019 14:15,2,6.422,ACTIVE,216.67,359.48,60.006,1554142505,"201051344000890","174011545737251",29.88,28.00,0,330.63,400.96,194.2,185.5,0.897,1248274.8,1248274.8,22196,0,0,0,L,1122011218,1,124.72,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142510,341470.00
04/01/2019 14:15,2,6.592,ACTIVE,220.06,358.28,59.985,1554142505,"201051344000988","174011545737251",19.26,23.00,0,337.54,386.53,128.7,122.3,0.592,967282.0,967282.0,14398,0,0,0,L,1122011218,1,124.49,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142511,341471.00
04/01/2019 14:15,2,6.398,ACTIVE,218.03,360.69,59.948,1554142505,"201051344000582","174011545737251",29.92,21.30,0,330.63,403.07,193.8,185.2,0.884,1227576.5,1227576.5,22167,0,0,0,L,1122011218,1,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142512,341472.00
04/01/2019 14:15,2,6.535,ACTIVE,218.48,363.39,60.022,1554142505,"201051344000868","174011545737251",29.88,21.30,0,336.94,407.87,197.9,189.1,0.888,1235690.1,1235690.1,46117,0,0,0,L,1122011218,1,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142513,341473.00
04/01/2019 14:15,2,6.572,ACTIVE,220.06,366.10,59.996,1554142505,"201051344000576","174011545737251",29.42,22.30,0,336.04,407.57,195.8,187.1,0.906,1253875.8,1253875.8,18148,0,0,0,L,1122011218,1,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142514,341474.00
04/01/2019 14:15,2,6.459,ACTIVE,220.06,364.29,60.012,1554142505,"201051344001158","174011545737251",29.62,25.30,0,336.04,406.37,193.8,185.1,0.888,1230829.6,1230829.6,14372,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142515,341475.00
04/01/2019 14:15,2,6.369,ACTIVE,218.03,360.69,59.985,1554142505,"201051344000917","174011545737251",30.18,22.80,0,330.33,401.86,194.5,185.8,0.906,1245658.6,1245658.6,22040,0,0,0,L,1122011218,1,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142516,341476.00
04/01/2019 14:15,2,6.301,ACTIVE,216.90,352.57,60.028,1554142505,"201051344000417","174011545737251",19.58,28.30,0,333.33,380.52,124.9,118.6,0.579,1001985.8,1001985.8,22250,0,0,0,L,1122011218,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142517,341477.00
04/01/2019 14:15,2,6.363,ACTIVE,216.67,360.38,59.980,1554142505,"201051344000685","174011545737251",29.80,24.80,0,331.23,400.06,191.9,183.3,0.928,1250164.6,1250164.6,22251,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142518,341478.00
04/01/2019 14:15,2,6.445,ACTIVE,218.26,361.59,59.996,1554142505,"201051344000651","174011545737251",30.06,22.30,0,332.73,404.87,196.2,187.4,0.888,1242842.8,1242842.8,22232,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142519,341479.00
04/01/2019 14:15,2,6.598,ACTIVE,218.03,362.49,60.006,1554142505,"201051344000594","174011545737251",29.54,31.30,0,332.43,407.87,197.2,188.4,0.884,1256576.1,1256576.1,46058,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142520,341480.00
04/01/2019 14:15,2,6.453,ACTIVE,220.29,364.89,59.980,1554142505,"201051344000469","174011545737251",30.18,19.00,0,336.34,407.87,197.1,188.3,0.919,1235221.3,1235221.3,14350,0,0,0,L,1122011218,1,124.27,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142520,341481.00
04/01/2019 14:15,2,6.496,ACTIVE,218.26,362.49,60.006,1554142505,"201051344000585","174011545737251",30.00,24.00,0,330.93,401.86,197.3,188.5,0.906,1255818.2,1255818.2,22287,0,0,0,L,1122011218,1,124.72,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142521,341482.00
04/01/2019 14:15,2,6.521,ACTIVE,220.52,364.89,60.006,1554142505,"201051344000853","174011545737251",29.86,27.80,0,336.94,407.27,197.2,188.4,0.902,1258583.7,1258583.7,13950,0,0,0,L,1122011218,1,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142522,341483.00
04/01/2019 14:15,2,6.369,ACTIVE,216.67,359.48,60.006,1554142505,"201051344001145","174011545737251",29.98,24.50,0,331.83,400.96,193.2,184.6,0.884,1258494.3,1258494.3,22201,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142523,341484.00
04/01/2019 14:15,2,6.430,ACTIVE,217.58,360.99,59.996,1554142505,"201051344000438","174011545737251",29.68,27.30,0,331.23,400.96,193.2,184.5,0.888,1251140.7,1251140.7,22236,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142524,341485.00
04/01/2019 14:15,2,6.422,ACTIVE,217.80,360.99,59.996,1554142505,"201051344001135","174011545737251",29.80,27.00,0,330.03,401.26,193.7,185.0,0.879,1238127.9,1238127.9,22190,0,0,0,L,1122011218,1,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142525,341486.00
04/01/2019 14:15,2,6.441,ACTIVE,220.06,365.49,59.996,1554142505,"201051344000983","174011545737251",30.14,25.00,0,336.04,407.87,196.6,187.8,0.919,1256767.6,1256767.6,13954,0,0,0,L,1122011218,1,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142526,341487.00
04/01/2019 14:15,2,6.500,ACTIVE,217.80,360.99,60.001,1554142505,"201051344001203","174011545737251",30.06,22.50,0,332.43,405.77,197.9,189.1,0.924,1245890.3,1245890.3,22243,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142527,341488.00
04/01/2019 14:15,2,6.297,ACTIVE,216.45,357.68,60.006,1554142505,"201051344001230","174011545737251",30.32,24.30,0,331.23,400.96,193.3,184.7,0.888,1242883.8,1242883.8,22057,0,0,0,L,1122011218,1,124.72,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142528,341489.00
04/01/2019 14:15,2,6.293,ACTIVE,216.67,360.69,59.964,1554142505,"201051344000646","174011545737251",30.38,27.30,0,330.63,401.56,193.5,184.8,0.906,1235858.1,1235858.1,22208,0,0,0,L,1122011218,1,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142529,341490.00
04/01/2019 14:15,2,6.523,ACTIVE,218.71,363.09,59.975,1554142505,"201051344000867","174011545737251",29.78,26.50,0,337.54,407.57,196.7,187.9,0.893,1234110.7,1234110.7,46135,0,0,0,L,1122011218,1,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142530,341491.00
04/01/2019 14:15,2,6.498,ACTIVE,218.93,363.69,60.012,1554142505,"201051344000633","174011545737251",29.90,27.50,0,334.54,406.97,196.8,188.0,0.910,1232891.1,1232891.1,46184,0,0,0,L,1122011218,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142531,341492.00
04/01/2019 14:15,2,6.367,ACTIVE,216.67,358.28,59.996,1554142505,"201051344000955","174011545737251",30.14,26.30,0,331.53,399.76,194.3,185.6,0.906,1255542.0,1255542.0,22231,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142532,341493.00
04/01/2019 14:15,2,6.561,ACTIVE,219.39,364.29,60.006,1554142505,"201051344000648","174011545737251",29.36,23.00,0,336.94,407.87,195.0,186.3,0.884,1246788.3,1246788.3,45691,0,0,0,L,1122011218,1,124.04,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142533,341494.00
04/01/2019 14:15,2,6.613,ACTIVE,219.61,364.59,59.996,1554142505,"201051344000645","174011545737251",29.60,23.50,0,336.64,406.97,198.2,189.4,0.893,1251519.2,1251519.2,45655,0,0,0,L,1122011218,1,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142534,341495.00
04/01/2019 14:15,2,6.486,ACTIVE,219.84,364.89,59.985,1554142505,"201051344000569","174011545737251",30.04,24.80,0,336.34,407.27,197.4,188.6,0.924,1267498.4,1267498.4,13874,0,0,0,L,1122011218,1,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142535,341496.00
04/01/2019 14:15,2,6.584,ACTIVE,219.84,370.90,60.028,1554142505,"179051228000119","174011545737251",30.14,28.50,0,341.15,412.38,200.9,192.0,0.946,54772.2,54772.2,13956,0,0,0,L,46974696,1,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554142535,341497.00
04/01/2019 14:30,2,7.314,ACTIVE,220.97,367.30,59.996,1554143405,"201051344000579","174011545737251",29.78,28.80,0,335.44,413.59,220.6,211.0,1.016,1267256.5,1267256.5,14323,0,0,0,L,1122011218,1,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143406,341498.00
04/01/2019 14:30,2,7.434,ACTIVE,218.03,363.09,59.996,1554143405,"201051344001025","174011545737251",29.72,27.80,0,331.53,412.98,223.7,214.0,0.994,1249710.4,1249710.4,22248,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143407,341499.00
04/01/2019 14:30,2,7.242,ACTIVE,218.03,365.19,60.001,1554143405,"201051344001093","174011545737251",30.42,19.80,0,332.43,414.49,223.2,213.5,1.008,1233819.9,1233819.9,22272,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143408,341500.00
04/01/2019 14:30,2,7.283,ACTIVE,220.74,366.70,59.996,1554143405,"201051344000458","174011545737251",29.98,27.80,0,334.84,413.89,221.0,211.4,1.016,1250624.4,1250624.4,14064,0,0,0,L,1122011218,1,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143409,341501.00
04/01/2019 14:30,2,7.299,ACTIVE,216.67,362.19,59.969,1554143405,"201051344000890","174011545737251",29.92,27.80,0,330.33,409.38,221.2,211.5,1.012,1248320.7,1248320.7,22197,0,0,0,L,1122011218,1,124.72,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143410,341502.00
04/01/2019 14:30,2,7.531,ACTIVE,220.74,361.59,59.990,1554143405,"201051344000988","174011545737251",19.06,23.00,0,337.24,392.25,145.4,138.4,0.663,967312.2,967312.2,14399,0,0,0,L,1122011218,1,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143411,341503.00
