ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 14:30,2,7.340,ACTIVE,218.26,363.99,60.012,1554143405,"201051344000582","174011545737251",29.76,21.50,0,331.53,415.39,221.0,211.4,1.008,1227622.3,1227622.3,22168,0,0,0,L,1122011218,1,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143412,341504.00
04/01/2019 14:30,2,7.502,ACTIVE,219.16,365.49,60.001,1554143405,"201051344000868","174011545737251",29.52,21.00,0,333.33,416.29,224.2,214.5,1.025,1235736.7,1235736.7,46118,0,0,0,L,1122011218,1,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143413,341505.00
04/01/2019 14:30,2,7.367,ACTIVE,220.52,367.60,60.006,1554143405,"201051344000576","174011545737251",29.90,23.00,0,335.74,415.09,222.9,213.3,1.016,1253922.2,1253922.2,18149,0,0,0,L,1122011218,1,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143414,341506.00
04/01/2019 14:30,2,7.379,ACTIVE,220.97,367.90,60.006,1554143405,"201051344001158","174011545737251",29.42,26.30,0,335.14,413.89,219.8,210.2,1.012,1230875.4,1230875.4,14373,0,0,0,L,1122011218,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143415,341507.00
04/01/2019 14:30,2,7.346,ACTIVE,218.03,363.09,60.028,1554143405,"201051344000917","174011545737251",29.92,22.30,0,331.23,415.09,222.4,212.8,1.052,1245704.6,1245704.6,22041,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143416,341508.00
04/01/2019 14:30,2,7.234,ACTIVE,217.13,354.67,60.017,1554143405,"201051344000417","174011545737251",19.34,27.50,0,318.30,388.04,141.8,134.9,0.658,1002015.2,1002015.2,22251,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143417,341509.00
04/01/2019 14:30,2,7.412,ACTIVE,216.45,363.39,59.996,1554143405,"201051344000685","174011545737251",29.46,24.50,0,331.23,408.48,221.1,211.5,1.061,1250210.1,1250210.1,22252,0,0,0,L,1122011218,1,124.94,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143418,341510.00
04/01/2019 14:30,2,7.334,ACTIVE,218.26,364.29,60.054,1554143405,"201051344000651","174011545737251",29.98,22.30,0,333.03,414.79,222.9,213.2,1.008,1242889.2,1242889.2,22233,0,0,0,L,1122011218,1,125.62,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143419,341511.00
04/01/2019 14:30,2,7.543,ACTIVE,218.48,364.29,59.996,1554143405,"201051344000594","174011545737251",29.24,31.30,0,331.83,416.29,223.3,213.6,0.972,1256622.6,1256622.6,46059,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143420,341512.00
04/01/2019 14:30,2,7.400,ACTIVE,220.74,367.60,60.017,1554143405,"201051344000469","174011545737251",29.80,19.50,0,334.24,414.79,223.2,213.6,1.039,1235267.8,1235267.8,14351,0,0,0,L,1122011218,1,124.49,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143421,341513.00
04/01/2019 14:30,2,7.408,ACTIVE,218.03,365.80,60.012,1554143405,"201051344000585","174011545737251",29.90,24.00,0,332.13,415.39,224.4,214.6,1.034,1255864.9,1255864.9,22288,0,0,0,L,1122011218,1,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143422,341514.00
04/01/2019 14:30,2,7.359,ACTIVE,221.19,369.10,60.017,1554143405,"201051344000853","174011545737251",29.98,27.00,0,335.14,419.30,223.6,213.8,1.025,1258630.4,1258630.4,13951,0,0,0,L,1122011218,1,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143422,341515.00
04/01/2019 14:30,2,7.305,ACTIVE,216.67,362.49,60.017,1554143405,"201051344001145","174011545737251",29.92,24.30,0,330.93,409.68,221.3,211.6,1.016,1258540.1,1258540.1,22202,0,0,0,L,1122011218,1,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143423,341516.00
04/01/2019 14:30,2,7.344,ACTIVE,217.58,363.09,60.017,1554143405,"201051344000438","174011545737251",29.52,27.30,0,332.13,412.98,219.5,209.9,1.003,1251186.4,1251186.4,22237,0,0,0,L,1122011218,1,125.17,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143424,341517.00
04/01/2019 14:30,2,7.230,ACTIVE,217.80,362.49,60.006,1554143405,"201051344001135","174011545737251",30.04,27.30,0,331.53,413.89,219.8,210.2,0.990,1238173.7,1238173.7,22191,0,0,0,L,1122011218,1,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143425,341518.00
04/01/2019 14:30,2,7.422,ACTIVE,220.74,368.80,60.022,1554143405,"201051344000983","174011545737251",29.66,25.00,0,334.54,414.79,222.8,213.2,1.030,1256814.1,1256814.1,13955,0,0,0,L,1122011218,1,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143426,341519.00
04/01/2019 14:30,2,7.451,ACTIVE,218.03,363.09,60.049,1554143405,"201051344001203","174011545737251",29.88,22.50,0,333.93,415.99,225.4,215.6,1.074,1245937.1,1245937.1,22244,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143427,341520.00
04/01/2019 14:30,2,7.336,ACTIVE,216.67,363.39,60.006,1554143405,"201051344001230","174011545737251",29.88,24.50,0,330.03,409.08,221.8,212.1,1.021,1242929.5,1242929.5,22058,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143428,341521.00
04/01/2019 14:30,2,7.344,ACTIVE,216.90,363.39,60.049,1554143405,"201051344000646","174011545737251",29.72,27.50,0,328.82,409.68,221.1,211.5,1.034,1235903.8,1235903.8,22209,0,0,0,L,1122011218,1,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143429,341522.00
04/01/2019 14:30,2,7.559,ACTIVE,219.39,364.29,60.017,1554143405,"201051344000867","174011545737251",29.30,26.80,0,333.93,414.49,224.1,214.4,1.012,1234157.0,1234157.0,46136,0,0,0,L,1122011218,1,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143430,341523.00
04/01/2019 14:30,2,7.291,ACTIVE,219.39,363.69,60.017,1554143405,"201051344000633","174011545737251",30.20,28.30,0,335.14,414.79,222.9,213.2,1.043,1232937.5,1232937.5,46185,0,0,0,L,1122011218,1,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143431,341524.00
04/01/2019 14:30,2,7.322,ACTIVE,216.90,361.29,60.028,1554143405,"201051344000955","174011545737251",29.88,25.80,0,330.33,408.18,221.5,211.8,1.030,1255587.7,1255587.7,22232,0,0,0,L,1122011218,1,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143432,341525.00
04/01/2019 14:30,2,7.361,ACTIVE,220.06,367.30,60.017,1554143405,"201051344000648","174011545737251",29.76,23.30,0,334.24,415.09,221.8,212.2,1.021,1246834.3,1246834.3,45692,0,0,0,L,1122011218,1,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143433,341526.00
04/01/2019 14:30,2,7.566,ACTIVE,220.52,367.60,60.017,1554143405,"201051344000645","174011545737251",29.34,23.00,0,335.74,414.79,224.7,215.0,1.008,1251565.9,1251565.9,45656,0,0,0,L,1122011218,1,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143434,341527.00
04/01/2019 14:30,2,7.443,ACTIVE,220.29,367.60,60.022,1554143405,"201051344000569","174011545737251",29.62,25.00,0,334.24,415.09,223.2,213.5,1.025,1267544.8,1267544.8,13875,0,0,0,L,1122011218,1,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143434,341528.00
04/01/2019 14:30,2,7.496,ACTIVE,220.52,374.51,60.022,1554143405,"179051228000119","174011545737251",29.96,29.00,0,337.84,421.40,227.3,217.5,1.083,54819.6,54819.6,13957,0,0,0,L,46974696,1,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554143436,341529.00
04/01/2019 14:45,2,5.635,ACTIVE,218.93,360.99,60.001,1554144305,"201051344000579","174011545737251",29.70,27.50,0,335.44,416.89,169.4,161.6,0.791,1267302.5,1267302.5,14324,0,0,0,L,1122011218,1,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144307,341530.00
04/01/2019 14:45,2,5.670,ACTIVE,216.22,356.78,59.996,1554144305,"201051344001025","174011545737251",30.08,27.80,0,331.53,418.09,172.7,164.7,0.778,1249757.0,1249757.0,22249,0,0,0,L,1122011218,1,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144308,341531.00
04/01/2019 14:45,2,5.576,ACTIVE,216.45,357.98,59.996,1554144305,"201051344001093","174011545737251",30.38,21.00,0,331.23,418.09,171.5,163.6,0.787,1233866.2,1233866.2,22273,0,0,0,L,1122011218,1,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144309,341532.00
04/01/2019 14:45,2,5.721,ACTIVE,218.93,358.58,60.006,1554144305,"201051344000458","174011545737251",30.06,27.50,0,334.54,417.49,174.0,166.1,0.813,1250670.4,1250670.4,14065,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144310,341533.00
04/01/2019 14:45,2,5.658,ACTIVE,215.54,357.98,60.006,1554144305,"201051344000890","174011545737251",29.96,28.30,0,329.73,412.68,171.6,163.7,0.795,1248366.5,1248366.5,22198,0,0,0,L,1122011218,1,124.27,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144311,341534.00
04/01/2019 14:45,2,5.926,ACTIVE,219.16,356.48,60.001,1554144305,"201051344000988","174011545737251",19.42,22.80,0,337.24,394.65,116.6,110.6,0.544,967342.3,967342.3,14400,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144312,341535.00
04/01/2019 14:45,2,5.734,ACTIVE,216.90,358.58,60.028,1554144305,"201051344000582","174011545737251",30.02,22.30,0,330.03,419.00,174.3,166.3,0.804,1227668.1,1227668.1,22169,0,0,0,L,1122011218,1,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144313,341536.00
04/01/2019 14:45,2,5.982,ACTIVE,218.03,360.38,60.012,1554144305,"201051344000868","174011545737251",30.18,20.30,0,332.73,419.00,182.8,174.6,0.831,1235783.4,1235783.4,46119,0,0,0,L,1122011218,1,123.81,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144314,341537.00
04/01/2019 14:45,2,5.957,ACTIVE,219.39,365.49,60.006,1554144305,"201051344000576","174011545737251",30.53,22.30,0,334.54,421.40,184.1,175.7,0.853,1253968.5,1253968.5,18150,0,0,0,L,1122011218,1,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144315,341538.00
04/01/2019 14:45,2,6.104,ACTIVE,219.61,363.39,60.012,1554144305,"201051344001158","174011545737251",29.54,25.80,0,334.84,416.89,182.7,174.4,0.844,1230921.0,1230921.0,14374,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144315,341539.00
04/01/2019 14:45,2,6.045,ACTIVE,216.67,358.88,60.006,1554144305,"201051344000917","174011545737251",29.94,23.30,0,330.33,418.39,183.2,174.9,0.871,1245750.6,1245750.6,22042,0,0,0,L,1122011218,1,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144316,341540.00
04/01/2019 14:45,2,5.936,ACTIVE,216.00,351.67,59.996,1554144305,"201051344000417","174011545737251",19.58,27.80,0,333.03,388.34,117.8,111.8,0.552,1002044.3,1002044.3,22252,0,0,0,L,1122011218,1,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144317,341541.00
04/01/2019 14:45,2,6.047,ACTIVE,215.54,357.98,60.006,1554144305,"201051344000685","174011545737251",29.78,24.50,0,329.43,411.48,182.2,174.0,0.866,1250255.7,1250255.7,22253,0,0,0,L,1122011218,1,124.72,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144318,341542.00
04/01/2019 14:45,2,5.971,ACTIVE,216.90,359.18,60.012,1554144305,"201051344000651","174011545737251",30.08,22.80,0,331.83,416.89,181.9,173.6,0.831,1242935.2,1242935.2,22234,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144319,341543.00
04/01/2019 14:45,2,6.016,ACTIVE,217.58,360.08,60.033,1554144305,"201051344000594","174011545737251",30.06,31.30,0,331.53,418.09,183.2,174.9,0.822,1256668.8,1256668.8,46060,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144320,341544.00
04/01/2019 14:45,2,5.994,ACTIVE,219.61,362.79,60.017,1554144305,"201051344000469","174011545737251",30.16,18.70,0,333.93,419.90,183.0,174.7,0.853,1235314.1,1235314.1,14352,0,0,0,L,1122011218,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144321,341545.00
04/01/2019 14:45,2,6.002,ACTIVE,216.67,358.58,60.006,1554144305,"201051344000585","174011545737251",30.14,24.50,0,331.53,418.70,183.1,174.8,0.844,1255911.4,1255911.4,22289,0,0,0,L,1122011218,1,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144322,341546.00
04/01/2019 14:45,2,5.871,ACTIVE,219.61,362.49,59.985,1554144305,"201051344000853","174011545737251",30.45,25.00,0,336.34,421.70,181.2,173.0,0.844,1258676.8,1258676.8,13952,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144323,341547.00
04/01/2019 14:45,2,5.785,ACTIVE,215.54,358.28,60.038,1554144305,"201051344001145","174011545737251",30.04,23.00,0,330.03,414.19,175.9,167.8,0.818,1258585.7,1258585.7,22203,0,0,0,L,1122011218,1,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144324,341548.00
04/01/2019 14:45,2,5.811,ACTIVE,216.22,358.58,59.964,1554144305,"201051344000438","174011545737251",29.68,27.50,0,330.33,416.59,174.5,166.5,0.809,1251231.7,1251231.7,22238,0,0,0,L,1122011218,1,124.72,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144325,341549.00
04/01/2019 14:45,2,5.750,ACTIVE,216.22,356.18,60.017,1554144305,"201051344001135","174011545737251",30.04,26.50,0,329.73,416.29,174.8,166.8,0.800,1238219.1,1238219.1,22192,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144326,341550.00
04/01/2019 14:45,2,5.814,ACTIVE,219.16,360.08,60.017,1554144305,"201051344000983","174011545737251",30.08,24.50,0,333.93,417.19,177.1,169.0,0.826,1256860.3,1256860.3,13956,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144327,341551.00
04/01/2019 14:45,2,5.777,ACTIVE,216.45,358.28,60.001,1554144305,"201051344001203","174011545737251",30.20,23.30,0,332.13,419.60,176.6,168.5,0.826,1245983.5,1245983.5,22245,0,0,0,L,1122011218,1,124.94,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144327,341552.00
04/01/2019 14:45,2,5.525,ACTIVE,215.09,354.97,60.006,1554144305,"201051344001230","174011545737251",30.38,25.00,0,329.43,412.08,169.9,162.1,0.791,1242974.9,1242974.9,22059,0,0,0,L,1122011218,1,124.04,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144328,341553.00
04/01/2019 14:45,2,5.562,ACTIVE,215.32,356.78,60.022,1554144305,"201051344000646","174011545737251",29.68,27.30,0,329.13,416.29,167.1,159.4,0.765,1235949.1,1235949.1,22210,0,0,0,L,1122011218,1,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144329,341554.00
04/01/2019 14:45,2,5.512,ACTIVE,218.03,357.68,60.017,1554144305,"201051344000867","174011545737251",29.54,25.80,0,333.03,417.49,164.9,157.2,0.751,1234202.9,1234202.9,46137,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144330,341555.00
04/01/2019 14:45,2,5.441,ACTIVE,217.80,357.98,60.017,1554144305,"201051344000633","174011545737251",29.58,27.30,0,334.54,417.19,163.0,155.4,0.773,1232983.2,1232983.2,46186,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144331,341556.00
04/01/2019 14:45,2,5.334,ACTIVE,215.09,354.97,60.017,1554144305,"201051344000955","174011545737251",29.96,27.00,0,330.33,410.88,161.8,154.3,0.747,1255633.0,1255633.0,22233,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144332,341557.00
04/01/2019 14:45,2,5.281,ACTIVE,218.03,358.28,60.022,1554144305,"201051344000648","174011545737251",29.92,23.30,0,335.14,417.79,160.0,152.5,0.738,1246879.9,1246879.9,45693,0,0,0,L,1122011218,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144333,341558.00
04/01/2019 14:45,2,5.369,ACTIVE,218.26,358.88,60.017,1554144305,"201051344000645","174011545737251",29.90,23.30,0,335.14,416.89,162.6,155.0,0.734,1251612.1,1251612.1,45657,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144334,341559.00
04/01/2019 14:45,2,5.342,ACTIVE,218.26,359.78,60.017,1554144305,"201051344000569","174011545737251",30.28,23.50,0,333.63,418.39,163.8,156.1,0.760,1267591.0,1267591.0,13876,0,0,0,L,1122011218,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144335,341560.00
04/01/2019 14:45,2,5.469,ACTIVE,218.26,364.59,60.012,1554144305,"179051228000119","174011545737251",30.04,28.30,0,337.54,424.11,166.3,158.6,0.791,54866.5,54866.5,13958,0,0,0,L,46974696,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554144336,341561.00
04/01/2019 15:00,2,3.842,ACTIVE,216.90,353.17,60.017,1554145205,"201051344000579","174011545737251",29.78,28.30,0,336.64,426.21,115.9,110.0,0.548,1267346.6,1267346.6,14325,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145206,341562.00
04/01/2019 15:00,2,3.867,ACTIVE,215.09,349.26,60.065,1554145205,"201051344001025","174011545737251",30.00,29.00,0,330.93,422.30,117.5,111.4,0.535,1249802.1,1249802.1,22250,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145207,341563.00
04/01/2019 15:00,2,3.781,ACTIVE,215.32,350.17,60.028,1554145205,"201051344001093","174011545737251",30.28,22.80,0,330.93,422.90,116.0,110.0,0.544,1233911.0,1233911.0,22274,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145208,341564.00
04/01/2019 15:00,2,3.854,ACTIVE,216.90,352.87,60.022,1554145205,"201051344000458","174011545737251",29.86,26.50,0,336.04,427.11,116.6,110.6,0.561,1250714.8,1250714.8,14066,0,0,0,L,1122011218,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145209,341565.00
04/01/2019 15:00,2,3.816,ACTIVE,214.41,348.96,60.012,1554145205,"201051344000890","174011545737251",29.76,29.80,0,330.63,420.50,115.2,109.2,0.539,1248410.7,1248410.7,22199,0,0,0,L,1122011218,1,123.59,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145210,341566.00
04/01/2019 15:00,2,3.863,ACTIVE,216.67,360.99,60.022,1554145205,"201051344000988","174011545737251",19.56,22.30,0,315.00,401.56,76.6,72.0,0.645,967371.3,967371.3,14401,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145211,341567.00
04/01/2019 15:00,2,3.799,ACTIVE,215.54,350.47,60.017,1554145205,"201051344000582","174011545737251",29.68,23.00,0,331.83,422.90,114.2,108.3,0.526,1227712.1,1227712.1,22170,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145212,341568.00
04/01/2019 15:00,2,3.898,ACTIVE,216.00,352.87,60.017,1554145205,"201051344000868","174011545737251",29.94,20.70,0,334.24,422.90,118.2,112.2,0.539,1235828.4,1235828.4,46120,0,0,0,L,1122011218,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145213,341569.00
04/01/2019 15:00,2,3.852,ACTIVE,217.13,355.88,60.017,1554145205,"201051344000576","174011545737251",30.14,22.30,0,335.14,427.71,117.6,111.6,0.544,1254013.1,1254013.1,18151,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145214,341570.00
04/01/2019 15:00,2,3.879,ACTIVE,217.13,354.07,60.012,1554145205,"201051344001158","174011545737251",29.40,25.30,0,335.44,425.91,115.6,109.6,0.544,1230964.8,1230964.8,14375,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145215,341571.00
04/01/2019 15:00,2,3.816,ACTIVE,215.32,350.17,60.028,1554145205,"201051344000917","174011545737251",30.04,24.00,0,331.53,422.60,116.1,110.1,0.552,1245795.1,1245795.1,22043,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145215,341572.00
04/01/2019 15:00,2,3.775,ACTIVE,214.87,356.18,60.022,1554145205,"201051344000417","174011545737251",19.48,28.30,0,318.30,394.05,74.4,69.9,0.623,1002072.4,1002072.4,22253,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145216,341573.00
04/01/2019 15:00,2,3.809,ACTIVE,214.41,350.17,60.028,1554145205,"201051344000685","174011545737251",29.82,25.30,0,330.93,420.20,115.0,109.1,0.566,1250299.8,1250299.8,22254,0,0,0,L,1122011218,1,124.04,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145217,341574.00
04/01/2019 15:00,2,3.848,ACTIVE,215.54,351.07,60.028,1554145205,"201051344000651","174011545737251",29.90,24.00,0,333.03,421.70,116.5,110.5,0.526,1242979.5,1242979.5,22235,0,0,0,L,1122011218,1,124.27,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145218,341575.00
04/01/2019 15:00,2,3.893,ACTIVE,215.77,353.47,60.017,1554145205,"201051344000594","174011545737251",29.92,30.50,0,332.73,422.60,118.1,112.1,0.548,1256713.2,1256713.2,46061,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145219,341576.00
04/01/2019 15:00,2,3.883,ACTIVE,216.90,353.17,60.012,1554145205,"201051344000469","174011545737251",30.28,18.70,0,335.14,427.71,119.1,113.1,0.570,1235358.8,1235358.8,14353,0,0,0,L,1122011218,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145220,341577.00
04/01/2019 15:00,2,3.957,ACTIVE,215.32,350.77,60.006,1554145205,"201051344000585","174011545737251",29.84,24.80,0,332.73,422.00,119.6,113.5,0.566,1255956.4,1255956.4,22290,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145221,341578.00
04/01/2019 15:00,2,3.891,ACTIVE,217.35,354.37,60.022,1554145205,"201051344000853","174011545737251",30.45,24.30,0,337.24,427.11,120.0,113.9,0.566,1258721.5,1258721.5,13953,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145222,341579.00
04/01/2019 15:00,2,3.822,ACTIVE,214.64,351.67,60.012,1554145205,"201051344001145","174011545737251",30.12,24.00,0,330.93,422.00,116.6,110.6,0.544,1258630.0,1258630.0,22204,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145223,341580.00
04/01/2019 15:00,2,3.865,ACTIVE,215.09,350.17,60.006,1554145205,"201051344000438","174011545737251",29.74,27.80,0,332.13,421.70,116.4,110.4,0.552,1251275.4,1251275.4,22239,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145224,341581.00
04/01/2019 15:00,2,3.908,ACTIVE,215.09,349.86,60.006,1554145205,"201051344001135","174011545737251",29.68,27.80,0,331.23,422.00,117.4,111.4,0.544,1238262.9,1238262.9,22193,0,0,0,L,1122011218,1,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145225,341582.00
04/01/2019 15:00,2,3.900,ACTIVE,217.13,352.87,60.022,1554145205,"201051344000983","174011545737251",30.53,24.50,0,334.84,428.01,120.6,114.5,0.575,1256904.7,1256904.7,13957,0,0,0,L,1122011218,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145226,341583.00
04/01/2019 15:00,2,3.949,ACTIVE,215.32,349.86,60.006,1554145205,"201051344001203","174011545737251",29.96,24.80,0,333.03,424.11,119.8,113.7,0.570,1246028.3,1246028.3,22246,0,0,0,L,1122011218,1,124.27,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145227,341584.00
04/01/2019 15:00,2,3.861,ACTIVE,214.41,348.96,60.012,1554145205,"201051344001230","174011545737251",30.04,25.80,0,328.22,415.99,117.4,111.4,0.548,1243019.0,1243019.0,22060,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145228,341585.00
04/01/2019 15:00,2,3.877,ACTIVE,214.41,349.56,60.012,1554145205,"201051344000646","174011545737251",29.94,27.80,0,329.73,421.70,117.5,111.5,0.566,1235992.7,1235992.7,22211,0,0,0,L,1122011218,1,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145229,341586.00
04/01/2019 15:00,2,3.967,ACTIVE,216.45,352.57,60.001,1554145205,"201051344000867","174011545737251",29.94,25.80,0,334.24,420.80,120.2,114.1,0.548,1234247.1,1234247.1,46138,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145230,341587.00
04/01/2019 15:00,2,3.979,ACTIVE,216.67,354.97,60.012,1554145205,"201051344000633","174011545737251",29.78,27.00,0,333.63,421.40,120.0,113.9,0.570,1233027.3,1233027.3,46187,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145231,341588.00
04/01/2019 15:00,2,3.877,ACTIVE,214.41,349.86,59.996,1554145205,"201051344000955","174011545737251",30.14,29.50,0,330.33,418.39,118.4,112.4,0.557,1255676.6,1255676.6,22234,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145232,341589.00
04/01/2019 15:00,2,3.930,ACTIVE,216.67,353.17,59.975,1554145205,"201051344000648","174011545737251",30.18,23.50,0,334.54,426.81,120.2,114.0,0.561,1246923.7,1246923.7,45694,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145233,341590.00
04/01/2019 15:00,2,4.035,ACTIVE,217.13,354.37,60.006,1554145205,"201051344000645","174011545737251",29.78,23.00,0,334.54,427.11,121.7,115.5,0.552,1251656.5,1251656.5,45658,0,0,0,L,1122011218,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145234,341591.00
04/01/2019 15:00,2,4.010,ACTIVE,216.90,354.37,60.028,1554145205,"201051344000569","174011545737251",30.32,23.00,0,334.24,427.41,123.1,116.9,0.579,1267635.6,1267635.6,13877,0,0,0,L,1122011218,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145235,341592.00
04/01/2019 15:00,2,4.051,ACTIVE,217.13,359.18,59.996,1554145205,"179051228000119","174011545737251",30.57,27.00,0,337.24,427.41,125.5,119.2,0.592,54881.3,54881.3,13959,0,0,0,L,46974696,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554145236,341593.00
04/01/2019 15:15,2,2.715,ACTIVE,216.00,348.36,60.038,1554146105,"201051344000579","174011545737251",30.71,24.00,0,334.24,399.16,84.5,79.6,0.393,1267370.8,1267370.8,14326,0,0,0,L,1122011218,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146107,341594.00
04/01/2019 15:15,2,2.783,ACTIVE,215.09,345.36,60.022,1554146105,"201051344001025","174011545737251",30.73,26.30,0,333.03,392.25,86.6,81.7,0.380,1249826.8,1249826.8,22251,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146108,341595.00
04/01/2019 15:15,2,2.742,ACTIVE,215.09,347.76,60.070,1554146105,"201051344001093","174011545737251",30.99,20.30,0,331.83,393.75,86.1,81.2,0.384,1233935.4,1233935.4,22275,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146109,341596.00
04/01/2019 15:15,2,2.688,ACTIVE,215.77,348.66,60.038,1554146105,"201051344000458","174011545737251",30.71,21.50,0,334.84,398.56,83.6,78.8,0.398,1250739.0,1250739.0,14067,0,0,0,L,1122011218,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146110,341597.00
04/01/2019 15:15,2,2.771,ACTIVE,214.64,346.56,60.028,1554146105,"201051344000890","174011545737251",30.57,26.50,0,332.73,393.45,85.9,81.0,0.398,1248435.0,1248435.0,22200,0,0,0,L,1122011218,1,123.59,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146111,341598.00
04/01/2019 15:15,2,2.752,ACTIVE,215.77,354.67,60.054,1554146105,"201051344000988","174011545737251",20.00,17.00,0,318.00,396.15,55.8,52.0,0.468,967387.1,967387.1,14402,0,0,0,L,1122011218,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146112,341599.00
04/01/2019 15:15,2,2.715,ACTIVE,215.54,347.46,60.001,1554146105,"201051344000582","174011545737251",30.59,21.00,0,332.73,394.35,84.2,79.3,0.384,1227736.1,1227736.1,22171,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146113,341600.00
04/01/2019 15:15,2,2.740,ACTIVE,215.32,346.86,60.033,1554146105,"201051344000868","174011545737251",30.75,17.00,0,334.24,395.25,85.4,80.5,0.389,1235853.0,1235853.0,46121,0,0,0,L,1122011218,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146114,341601.00
04/01/2019 15:15,2,2.672,ACTIVE,216.22,349.86,60.043,1554146105,"201051344000576","174011545737251",31.13,18.00,0,335.14,400.06,84.2,79.3,0.389,1254037.3,1254037.3,18152,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146115,341602.00
04/01/2019 15:15,2,2.688,ACTIVE,216.00,348.06,60.070,1554146105,"201051344001158","174011545737251",30.59,21.30,0,334.54,398.26,83.3,78.5,0.389,1230988.7,1230988.7,14376,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146116,341603.00
04/01/2019 15:15,2,2.762,ACTIVE,215.09,347.46,60.070,1554146105,"201051344000917","174011545737251",30.45,21.80,0,331.83,393.45,85.2,80.3,0.398,1245819.3,1245819.3,22044,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146117,341604.00
04/01/2019 15:15,2,2.674,ACTIVE,214.87,352.27,60.043,1554146105,"201051344000417","174011545737251",20.28,24.80,0,319.81,388.34,54.9,51.1,0.464,1002087.9,1002087.9,22255,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146118,341605.00
04/01/2019 15:15,2,2.686,ACTIVE,214.87,348.36,60.043,1554146105,"201051344000685","174011545737251",30.97,22.00,0,332.73,392.25,84.2,79.3,0.411,1250323.8,1250323.8,22256,0,0,0,L,1122011218,1,124.04,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146120,341606.00
04/01/2019 15:15,2,2.750,ACTIVE,215.09,347.76,60.028,1554146105,"201051344000651","174011545737251",30.63,21.30,0,332.43,392.25,85.3,80.4,0.389,1243003.8,1243003.8,22237,0,0,0,L,1122011218,1,124.04,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146121,341607.00
04/01/2019 15:15,2,2.717,ACTIVE,214.87,346.86,60.038,1554146105,"201051344000594","174011545737251",30.81,27.80,0,331.83,394.35,84.8,79.9,0.384,1256737.5,1256737.5,46062,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146122,341608.00
04/01/2019 15:15,2,2.701,ACTIVE,216.00,349.26,60.043,1554146105,"201051344000469","174011545737251",31.01,15.50,0,334.54,399.16,84.9,80.0,0.402,1235383.3,1235383.3,14354,0,0,0,L,1122011218,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146123,341609.00
04/01/2019 15:15,2,2.773,ACTIVE,215.32,348.36,60.043,1554146105,"201051344000585","174011545737251",30.93,22.30,0,332.43,393.15,86.9,82.0,0.393,1255981.2,1255981.2,22291,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146124,341610.00
04/01/2019 15:15,2,2.705,ACTIVE,216.45,348.96,60.038,1554146105,"201051344000853","174011545737251",30.95,19.80,0,338.14,397.96,84.8,79.9,0.389,1258746.0,1258746.0,13954,0,0,0,L,1122011218,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146125,341611.00
04/01/2019 15:15,2,2.717,ACTIVE,214.64,347.16,60.038,1554146105,"201051344001145","174011545737251",30.89,21.00,0,332.43,393.15,85.1,80.2,0.393,1258654.1,1258654.1,22205,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146126,341612.00
04/01/2019 15:15,2,2.742,ACTIVE,214.87,346.56,60.049,1554146105,"201051344000438","174011545737251",30.47,24.30,0,332.73,392.85,84.6,79.7,0.398,1251299.4,1251299.4,22240,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146127,341613.00
04/01/2019 15:15,2,2.742,ACTIVE,214.87,345.96,60.033,1554146105,"201051344001135","174011545737251",30.65,23.50,0,333.03,391.64,85.1,80.2,0.384,1238287.1,1238287.1,22194,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146128,341614.00
04/01/2019 15:15,2,2.688,ACTIVE,215.77,349.56,60.038,1554146105,"201051344000983","174011545737251",30.91,19.50,0,334.54,398.86,84.2,79.4,0.393,1256928.9,1256928.9,13958,0,0,0,L,1122011218,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146129,341615.00
04/01/2019 15:15,2,2.730,ACTIVE,215.09,346.56,60.043,1554146105,"201051344001203","174011545737251",31.09,22.80,0,333.03,394.05,86.0,81.0,0.402,1246052.8,1246052.8,22247,0,0,0,L,1122011218,1,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146130,341616.00
04/01/2019 15:15,2,2.744,ACTIVE,214.41,345.96,60.033,1554146105,"201051344001230","174011545737251",30.45,22.80,0,332.73,393.45,84.7,79.8,0.389,1243043.0,1243043.0,22061,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146131,341617.00
04/01/2019 15:15,2,2.715,ACTIVE,214.41,346.86,60.043,1554146105,"201051344000646","174011545737251",30.59,24.30,0,332.73,392.85,84.1,79.3,0.398,1236016.5,1236016.5,22212,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146132,341618.00
04/01/2019 15:15,2,2.691,ACTIVE,215.54,347.16,60.038,1554146105,"201051344000867","174011545737251",31.01,21.50,0,334.24,394.05,84.6,79.7,0.384,1234271.3,1234271.3,46139,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146132,341619.00
04/01/2019 15:15,2,2.711,ACTIVE,215.77,349.26,60.043,1554146105,"201051344000633","174011545737251",30.59,23.80,0,334.24,397.96,84.1,79.3,0.393,1233051.3,1233051.3,46188,0,0,0,L,1122011218,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146134,341620.00
04/01/2019 15:15,2,2.742,ACTIVE,214.41,345.96,60.043,1554146105,"201051344000955","174011545737251",30.51,26.30,0,333.33,392.55,84.8,79.9,0.389,1255700.6,1255700.6,22235,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146135,341621.00
04/01/2019 15:15,2,2.662,ACTIVE,215.54,348.06,60.017,1554146105,"201051344000648","174011545737251",30.81,20.00,0,334.54,398.56,83.1,78.3,0.384,1246947.5,1246947.5,45695,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146136,341622.00
04/01/2019 15:15,2,2.701,ACTIVE,216.00,348.66,60.049,1554146105,"201051344000645","174011545737251",30.73,19.80,0,335.14,399.16,84.1,79.2,0.384,1251680.7,1251680.7,45659,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146136,341623.00
04/01/2019 15:15,2,2.686,ACTIVE,215.77,348.06,60.049,1554146105,"201051344000569","174011545737251",31.03,19.30,0,334.24,398.86,84.4,79.6,0.389,1267659.8,1267659.8,13878,0,0,0,L,1122011218,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146137,341624.00
04/01/2019 15:15,2,2.748,ACTIVE,215.77,352.87,60.033,1554146105,"179051228000119","174011545737251",31.21,23.00,0,336.34,399.76,86.9,82.0,0.402,54906.1,54906.1,13960,0,0,0,L,46974696,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554146138,341625.00
04/01/2019 15:30,2,1.971,ACTIVE,214.87,356.48,59.996,1554147005,"201051344000579","174011545737251",30.79,18.30,0,318.61,389.84,61.5,57.4,0.508,1267387.4,1267387.4,14328,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147008,341626.00
04/01/2019 15:30,2,1.984,ACTIVE,213.96,354.37,60.017,1554147005,"201051344001025","174011545737251",31.03,21.00,0,318.91,388.04,62.4,58.3,0.499,1249843.7,1249843.7,22253,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147010,341627.00
04/01/2019 15:30,2,1.971,ACTIVE,214.19,355.58,59.985,1554147005,"201051344001093","174011545737251",30.93,16.30,0,317.40,388.04,61.8,57.7,0.486,1233952.2,1233952.2,22277,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147011,341628.00
04/01/2019 15:30,2,1.924,ACTIVE,214.87,356.18,60.012,1554147005,"201051344000458","174011545737251",31.05,16.00,0,318.00,391.34,60.5,56.5,0.513,1250755.3,1250755.3,14069,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147013,341629.00
04/01/2019 15:30,2,1.955,ACTIVE,213.74,354.37,60.006,1554147005,"201051344000890","174011545737251",31.25,21.80,0,319.21,387.74,61.8,57.8,0.508,1248451.9,1248451.9,22202,0,0,0,L,1122011218,1,122.91,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147014,341630.00
04/01/2019 15:30,2,1.959,ACTIVE,214.87,351.97,59.975,1554147005,"201051344000988","174011545737251",20.26,13.30,0,333.33,377.22,40.2,36.9,0.327,967397.8,967397.8,14404,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147016,341631.00
04/01/2019 15:30,2,1.943,ACTIVE,214.41,355.88,60.028,1554147005,"201051344000582","174011545737251",30.63,16.00,0,318.91,389.24,60.3,56.3,0.495,1227752.6,1227752.6,22173,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147018,341632.00
04/01/2019 15:30,2,1.936,ACTIVE,214.41,355.88,60.012,1554147005,"201051344000868","174011545737251",31.21,13.00,0,317.70,388.64,61.3,57.2,0.491,1235869.7,1235869.7,46123,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147019,341633.00
04/01/2019 15:30,2,1.920,ACTIVE,215.32,357.68,60.012,1554147005,"201051344000576","174011545737251",31.19,13.70,0,319.21,390.44,60.6,56.6,0.504,1254053.9,1254053.9,18154,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147021,341634.00
04/01/2019 15:30,2,1.920,ACTIVE,215.32,355.28,59.996,1554147005,"201051344001158","174011545737251",30.81,15.50,0,318.30,389.24,59.9,55.9,0.495,1231005.0,1231005.0,14378,0,0,0,L,1122011218,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147022,341635.00
04/01/2019 15:30,2,1.932,ACTIVE,214.19,355.88,60.012,1554147005,"201051344000917","174011545737251",30.95,17.00,0,320.71,387.74,60.5,56.5,0.504,1245836.0,1245836.0,22046,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147024,341636.00
04/01/2019 15:30,2,1.975,ACTIVE,214.19,347.76,60.006,1554147005,"201051344000417","174011545737251",20.00,21.30,0,332.13,374.21,40.0,36.7,0.323,1002098.6,1002098.6,22256,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147025,341637.00
04/01/2019 15:30,2,1.945,ACTIVE,213.96,353.47,60.001,1554147005,"201051344000685","174011545737251",30.65,17.30,0,319.21,387.44,60.5,56.4,0.521,1250340.4,1250340.4,22257,0,0,0,L,1122011218,1,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147026,341638.00
04/01/2019 15:30,2,1.971,ACTIVE,214.41,354.67,59.996,1554147005,"201051344000651","174011545737251",30.69,16.30,0,318.61,388.64,61.2,57.2,0.499,1243020.5,1243020.5,22238,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147026,341639.00
04/01/2019 15:30,2,1.947,ACTIVE,214.19,354.97,59.996,1554147005,"201051344000594","174011545737251",30.99,22.50,0,317.40,388.34,61.1,57.1,0.486,1256754.2,1256754.2,46064,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147028,341640.00
04/01/2019 15:30,2,1.934,ACTIVE,215.09,356.48,60.001,1554147005,"201051344000469","174011545737251",31.13,11.30,0,316.50,390.44,60.9,56.9,0.513,1235399.9,1235399.9,14356,0,0,0,L,1122011218,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147030,341641.00
04/01/2019 15:30,2,1.986,ACTIVE,214.64,355.88,59.985,1554147005,"201051344000585","174011545737251",30.95,17.30,0,317.40,388.04,62.3,58.2,0.499,1255998.2,1255998.2,22293,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147031,341642.00
04/01/2019 15:30,2,1.941,ACTIVE,215.54,357.38,59.980,1554147005,"201051344000853","174011545737251",30.87,14.30,0,321.61,392.85,60.8,56.7,0.504,1258762.6,1258762.6,13956,0,0,0,L,1122011218,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147033,341643.00
04/01/2019 15:30,2,1.918,ACTIVE,213.96,352.87,59.990,1554147005,"201051344001145","174011545737251",31.07,16.00,0,319.51,387.44,60.4,56.4,0.491,1258670.8,1258670.8,22206,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147034,341644.00
04/01/2019 15:30,2,1.945,ACTIVE,214.19,353.47,59.990,1554147005,"201051344000438","174011545737251",30.91,19.30,0,320.11,388.04,60.9,56.9,0.504,1251316.1,1251316.1,22241,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147034,341645.00
