ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 15:30,2,1.941,ACTIVE,213.96,352.27,59.969,1554147005,"201051344001135","174011545737251",31.07,17.80,0,320.41,387.44,61.1,57.0,0.495,1238303.8,1238303.8,22195,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147035,341646.00
04/01/2019 15:30,2,1.904,ACTIVE,214.87,354.07,59.990,1554147005,"201051344000983","174011545737251",31.29,14.70,0,318.00,389.84,60.3,56.3,0.508,1256945.4,1256945.4,13959,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147037,341647.00
04/01/2019 15:30,2,1.949,ACTIVE,214.19,353.17,59.996,1554147005,"201051344001203","174011545737251",30.99,17.80,0,315.60,388.94,61.2,57.1,0.513,1246069.6,1246069.6,22248,0,0,0,L,1122011218,1,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147038,341648.00
04/01/2019 15:30,2,1.896,ACTIVE,213.96,352.57,59.975,1554147005,"201051344001230","174011545737251",31.17,17.80,0,318.61,385.93,59.9,55.8,0.491,1243059.6,1243059.6,22062,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147039,341649.00
04/01/2019 15:30,2,1.928,ACTIVE,213.74,352.87,60.001,1554147005,"201051344000646","174011545737251",30.77,19.00,0,318.30,387.14,60.1,56.1,0.495,1236033.0,1236033.0,22213,0,0,0,L,1122011218,1,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147040,341650.00
04/01/2019 15:30,2,1.922,ACTIVE,214.87,352.87,59.996,1554147005,"201051344000867","174011545737251",31.15,16.30,0,319.51,388.04,60.6,56.6,0.486,1234287.8,1234287.8,46140,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147041,341651.00
04/01/2019 15:30,2,1.918,ACTIVE,214.87,355.28,59.996,1554147005,"201051344000633","174011545737251",31.03,18.00,0,317.10,390.44,60.3,56.3,0.508,1233067.8,1233067.8,46189,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147041,341652.00
04/01/2019 15:30,2,1.941,ACTIVE,213.74,352.27,59.996,1554147005,"201051344000955","174011545737251",30.97,20.70,0,319.51,385.93,60.9,56.9,0.499,1255717.3,1255717.3,22236,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147042,341653.00
04/01/2019 15:30,2,1.916,ACTIVE,215.09,354.37,60.006,1554147005,"201051344000648","174011545737251",30.85,14.70,0,318.00,389.24,59.9,55.9,0.482,1246963.8,1246963.8,45696,0,0,0,L,1122011218,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147043,341654.00
04/01/2019 15:30,2,1.928,ACTIVE,215.09,354.37,59.975,1554147005,"201051344000645","174011545737251",30.81,15.00,0,318.00,389.84,60.2,56.2,0.486,1251697.1,1251697.1,45660,0,0,0,L,1122011218,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147044,341655.00
04/01/2019 15:30,2,1.916,ACTIVE,214.87,354.37,59.990,1554147005,"201051344000569","174011545737251",31.15,14.30,0,316.80,391.04,60.5,56.4,0.499,1267676.3,1267676.3,13879,0,0,0,L,1122011218,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147045,341656.00
04/01/2019 15:30,2,1.965,ACTIVE,215.32,358.28,60.001,1554147005,"179051228000119","174011545737251",31.55,17.30,0,321.31,395.85,62.8,58.7,0.513,54923.2,54923.2,13961,0,0,0,L,46974696,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147046,341657.00
04/01/2019 15:45,2,1.789,ACTIVE,214.87,352.87,60.017,1554147905,"201051344000579","174011545737251",30.65,15.30,0,335.74,379.62,55.6,51.7,0.451,1267400.4,1267400.4,14329,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147907,341658.00
04/01/2019 15:45,2,1.787,ACTIVE,213.96,351.37,60.028,1554147905,"201051344001025","174011545737251",31.01,17.00,0,333.03,379.62,56.1,52.3,0.442,1249856.9,1249856.9,22254,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147908,341659.00
04/01/2019 15:45,2,1.746,ACTIVE,213.96,351.97,60.022,1554147905,"201051344001093","174011545737251",31.23,13.70,0,333.63,378.72,55.2,51.4,0.438,1233965.2,1233965.2,22278,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147908,341660.00
04/01/2019 15:45,2,1.723,ACTIVE,214.41,351.97,60.043,1554147905,"201051344000458","174011545737251",31.39,13.30,0,335.74,379.92,54.8,50.9,0.455,1250768.1,1250768.1,14070,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147909,341661.00
04/01/2019 15:45,2,1.789,ACTIVE,213.74,350.47,60.028,1554147905,"201051344000890","174011545737251",30.85,18.00,0,332.73,379.02,55.9,52.1,0.451,1248465.0,1248465.0,22203,0,0,0,L,1122011218,1,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147910,341662.00
04/01/2019 15:45,2,1.773,ACTIVE,214.41,349.26,60.033,1554147905,"201051344000988","174011545737251",20.26,11.00,0,334.84,369.10,36.4,33.2,0.296,967406.2,967406.2,14405,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147911,341663.00
04/01/2019 15:45,2,1.748,ACTIVE,214.41,351.67,60.022,1554147905,"201051344000582","174011545737251",30.81,13.70,0,333.63,379.32,54.6,50.8,0.438,1227765.2,1227765.2,22174,0,0,0,L,1122011218,1,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147912,341664.00
04/01/2019 15:45,2,1.773,ACTIVE,214.41,352.87,60.070,1554147905,"201051344000868","174011545737251",30.93,10.70,0,333.03,379.32,55.6,51.7,0.438,1235882.6,1235882.6,46124,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147913,341665.00
04/01/2019 15:45,2,1.764,ACTIVE,215.09,354.67,60.022,1554147905,"201051344000576","174011545737251",30.77,11.30,0,334.84,381.12,55.0,51.1,0.451,1254066.7,1254066.7,18155,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147914,341666.00
04/01/2019 15:45,2,1.744,ACTIVE,214.64,352.57,60.033,1554147905,"201051344001158","174011545737251",30.83,12.70,0,335.44,379.92,54.5,50.7,0.446,1231017.7,1231017.7,14379,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147915,341667.00
04/01/2019 15:45,2,1.744,ACTIVE,213.96,351.97,60.043,1554147905,"201051344000917","174011545737251",30.73,14.70,0,332.73,379.32,54.3,50.5,0.442,1245848.7,1245848.7,22047,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147916,341668.00
04/01/2019 15:45,2,1.797,ACTIVE,213.96,346.26,60.022,1554147905,"201051344000417","174011545737251",19.96,18.30,0,332.73,364.89,36.4,33.2,0.292,1002106.9,1002106.9,22257,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147917,341669.00
04/01/2019 15:45,2,1.764,ACTIVE,213.74,351.67,60.017,1554147905,"201051344000685","174011545737251",30.71,14.70,0,332.43,378.42,54.9,51.1,0.473,1250353.1,1250353.1,22258,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147918,341670.00
04/01/2019 15:45,2,1.777,ACTIVE,213.96,351.37,60.038,1554147905,"201051344000651","174011545737251",30.97,13.70,0,333.33,379.32,55.8,51.9,0.446,1243033.4,1243033.4,22239,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147919,341671.00
04/01/2019 15:45,2,1.795,ACTIVE,213.96,351.97,60.033,1554147905,"201051344000594","174011545737251",30.59,19.00,0,333.33,379.92,55.7,51.8,0.446,1256767.1,1256767.1,46065,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147920,341672.00
04/01/2019 15:45,2,1.773,ACTIVE,214.64,353.47,60.028,1554147905,"201051344000469","174011545737251",30.87,9.30,0,333.63,380.22,55.5,51.6,0.460,1235412.7,1235412.7,14357,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147921,341673.00
04/01/2019 15:45,2,1.793,ACTIVE,213.96,351.97,60.043,1554147905,"201051344000585","174011545737251",31.11,14.70,0,333.63,379.92,56.6,52.7,0.460,1256011.3,1256011.3,22294,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147922,341674.00
04/01/2019 15:45,2,1.775,ACTIVE,215.32,354.67,60.022,1554147905,"201051344000853","174011545737251",30.85,11.70,0,336.94,380.82,55.5,51.6,0.455,1258775.4,1258775.4,13957,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147923,341675.00
04/01/2019 15:45,2,1.723,ACTIVE,213.96,352.27,60.022,1554147905,"201051344001145","174011545737251",31.15,13.30,0,333.03,378.12,54.4,50.6,0.442,1258683.4,1258683.4,22208,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147924,341676.00
04/01/2019 15:45,2,1.770,ACTIVE,213.74,352.57,60.033,1554147905,"201051344000438","174011545737251",31.03,16.00,0,333.03,379.32,55.7,51.8,0.460,1251328.9,1251328.9,22243,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147926,341677.00
04/01/2019 15:45,2,1.762,ACTIVE,213.51,352.27,60.017,1554147905,"201051344001135","174011545737251",31.11,15.00,0,331.83,378.72,55.6,51.7,0.455,1238316.7,1238316.7,22197,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147927,341678.00
04/01/2019 15:45,2,1.744,ACTIVE,214.64,355.28,60.028,1554147905,"201051344000983","174011545737251",31.15,12.00,0,333.63,379.32,55.0,51.2,0.464,1256958.2,1256958.2,13961,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147929,341679.00
04/01/2019 15:45,2,1.779,ACTIVE,213.96,352.87,60.059,1554147905,"201051344001203","174011545737251",30.89,15.30,0,332.73,380.52,55.7,51.8,0.460,1246082.5,1246082.5,22250,0,0,0,L,1122011218,1,123.36,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147930,341680.00
04/01/2019 15:45,2,1.729,ACTIVE,213.51,351.67,60.059,1554147905,"201051344001230","174011545737251",30.95,15.30,0,329.43,377.22,54.2,50.4,0.446,1243072.2,1243072.2,22064,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147932,341681.00
04/01/2019 15:45,2,1.752,ACTIVE,213.29,353.17,60.059,1554147905,"201051344000646","174011545737251",30.89,16.00,0,331.53,378.12,54.9,51.0,0.464,1236045.7,1236045.7,22215,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147933,341682.00
04/01/2019 15:45,2,1.762,ACTIVE,214.41,353.17,60.028,1554147905,"201051344000867","174011545737251",31.09,13.70,0,332.13,378.12,55.5,51.7,0.446,1234300.7,1234300.7,46142,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147935,341683.00
04/01/2019 15:45,2,1.742,ACTIVE,214.87,356.18,60.028,1554147905,"201051344000633","174011545737251",31.27,15.30,0,332.73,380.82,55.2,51.3,0.460,1233080.6,1233080.6,46191,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147936,341684.00
04/01/2019 15:45,2,1.783,ACTIVE,213.29,351.97,60.043,1554147905,"201051344000955","174011545737251",30.95,17.30,0,331.53,377.82,55.9,52.0,0.464,1255730.2,1255730.2,22238,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147938,341685.00
04/01/2019 15:45,2,1.762,ACTIVE,214.41,355.28,60.022,1554147905,"201051344000648","174011545737251",30.83,11.70,0,334.24,379.62,55.1,51.2,0.446,1246976.6,1246976.6,45698,0,0,0,L,1122011218,1,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147940,341686.00
04/01/2019 15:45,2,1.777,ACTIVE,214.87,354.67,60.022,1554147905,"201051344000645","174011545737251",30.65,12.30,0,334.54,379.92,55.2,51.4,0.442,1251709.9,1251709.9,45662,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147941,341687.00
04/01/2019 15:45,2,1.752,ACTIVE,214.64,352.87,60.006,1554147905,"201051344000569","174011545737251",31.25,12.00,0,332.43,379.32,55.5,51.6,0.446,1267689.2,1267689.2,13880,0,0,0,L,1122011218,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147942,341688.00
04/01/2019 15:45,2,1.805,ACTIVE,214.87,357.38,59.975,1554147905,"179051228000119","174011545737251",31.57,14.30,0,334.24,384.73,57.7,53.8,0.464,54936.7,54936.7,13962,0,0,0,L,46974696,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554147943,341689.00
04/01/2019 16:00,2,1.729,ACTIVE,214.64,353.17,60.033,1554148805,"201051344000579","174011545737251",31.13,13.70,0,335.14,377.22,54.5,50.7,0.433,1267413.5,1267413.5,14330,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148806,341690.00
04/01/2019 16:00,2,1.746,ACTIVE,213.96,350.77,60.022,1554148805,"201051344001025","174011545737251",30.89,15.30,0,332.73,376.31,54.7,50.9,0.433,1249870.1,1249870.1,22255,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148807,341691.00
04/01/2019 16:00,2,1.709,ACTIVE,214.19,351.97,60.022,1554148805,"201051344001093","174011545737251",31.09,12.70,0,332.73,376.62,53.9,50.1,0.424,1233978.1,1233978.1,22279,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148808,341692.00
04/01/2019 16:00,2,1.717,ACTIVE,214.64,352.27,60.038,1554148805,"201051344000458","174011545737251",30.91,12.00,0,334.24,376.31,53.8,50.0,0.446,1250781.0,1250781.0,14071,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148809,341693.00
04/01/2019 16:00,2,1.742,ACTIVE,213.74,350.17,60.017,1554148805,"201051344000890","174011545737251",30.91,16.30,0,330.93,377.52,54.6,50.8,0.438,1248478.1,1248478.1,22204,0,0,0,L,1122011218,1,122.91,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148810,341694.00
04/01/2019 16:00,2,1.752,ACTIVE,214.64,350.47,60.017,1554148805,"201051344000988","174011545737251",20.00,10.30,0,333.63,366.70,35.6,32.4,0.292,967414.6,967414.6,14406,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148811,341695.00
04/01/2019 16:00,2,1.703,ACTIVE,214.41,351.67,60.022,1554148805,"201051344000582","174011545737251",30.73,12.00,0,332.43,376.31,53.0,49.3,0.429,1227778.1,1227778.1,22175,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148812,341696.00
04/01/2019 16:00,2,1.740,ACTIVE,214.41,351.37,60.017,1554148805,"201051344000868","174011545737251",30.71,9.70,0,334.24,376.92,54.2,50.4,0.429,1235895.7,1235895.7,46125,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148813,341697.00
04/01/2019 16:00,2,1.705,ACTIVE,215.09,354.07,60.017,1554148805,"201051344000576","174011545737251",31.17,10.30,0,334.84,378.12,53.9,50.1,0.433,1254079.6,1254079.6,18156,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148814,341698.00
04/01/2019 16:00,2,1.705,ACTIVE,214.87,353.17,60.022,1554148805,"201051344001158","174011545737251",30.81,11.30,0,334.84,376.92,53.1,49.4,0.433,1231030.5,1231030.5,14380,0,0,0,L,1122011218,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148815,341699.00
04/01/2019 16:00,2,1.688,ACTIVE,214.19,352.27,60.017,1554148805,"201051344000917","174011545737251",30.69,13.00,0,332.43,375.41,52.5,48.7,0.429,1245861.3,1245861.3,22048,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148816,341700.00
04/01/2019 16:00,2,1.746,ACTIVE,213.96,347.16,60.033,1554148805,"201051344000417","174011545737251",20.00,16.30,0,332.13,362.79,35.4,32.2,0.278,1002115.2,1002115.2,22258,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148817,341701.00
04/01/2019 16:00,2,1.672,ACTIVE,213.74,351.97,60.022,1554148805,"201051344000685","174011545737251",31.33,13.30,0,332.13,375.41,53.1,49.3,0.451,1250365.9,1250365.9,22259,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148818,341702.00
04/01/2019 16:00,2,1.729,ACTIVE,214.19,351.67,60.022,1554148805,"201051344000651","174011545737251",30.85,12.30,0,333.03,376.01,54.0,50.2,0.433,1243046.5,1243046.5,22240,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148819,341703.00
04/01/2019 16:00,2,1.740,ACTIVE,213.96,352.57,60.017,1554148805,"201051344000594","174011545737251",30.83,17.00,0,332.43,376.31,54.3,50.5,0.433,1256780.2,1256780.2,46066,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148819,341704.00
04/01/2019 16:00,2,1.723,ACTIVE,214.87,352.87,60.012,1554148805,"201051344000469","174011545737251",30.95,8.50,0,333.63,377.52,54.0,50.2,0.455,1235425.8,1235425.8,14358,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148820,341705.00
04/01/2019 16:00,2,1.754,ACTIVE,214.41,351.97,60.028,1554148805,"201051344000585","174011545737251",30.79,13.00,0,332.43,376.62,54.7,50.9,0.442,1256024.6,1256024.6,22295,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148821,341706.00
04/01/2019 16:00,2,1.736,ACTIVE,215.32,354.97,60.028,1554148805,"201051344000853","174011545737251",30.71,10.70,0,334.84,378.12,54.0,50.2,0.442,1258788.5,1258788.5,13958,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148822,341707.00
04/01/2019 16:00,2,1.682,ACTIVE,213.96,351.07,59.996,1554148805,"201051344001145","174011545737251",30.91,12.30,0,333.93,376.62,52.6,48.8,0.429,1258696.1,1258696.1,22209,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148823,341708.00
04/01/2019 16:00,2,1.723,ACTIVE,214.19,351.67,60.038,1554148805,"201051344000438","174011545737251",30.93,14.30,0,334.24,378.42,54.0,50.2,0.438,1251342.0,1251342.0,22244,0,0,0,L,1122011218,1,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148824,341709.00
04/01/2019 16:00,2,1.711,ACTIVE,213.74,350.47,59.980,1554148805,"201051344001135","174011545737251",31.09,13.00,0,333.33,375.41,53.9,50.1,0.433,1238329.7,1238329.7,22198,0,0,0,L,1122011218,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148825,341710.00
04/01/2019 16:00,2,1.688,ACTIVE,214.64,352.57,60.017,1554148805,"201051344000983","174011545737251",31.31,11.30,0,337.24,373.01,53.5,49.7,0.451,1256971.1,1256971.1,13962,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148828,341711.00
04/01/2019 16:00,2,1.707,ACTIVE,213.96,351.37,60.017,1554148805,"201051344001203","174011545737251",31.15,13.70,0,334.24,377.52,53.9,50.1,0.438,1246095.6,1246095.6,22251,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148829,341712.00
04/01/2019 16:00,2,1.656,ACTIVE,213.51,350.47,60.043,1554148805,"201051344001230","174011545737251",31.09,13.70,0,332.13,375.11,52.2,48.5,0.424,1243084.8,1243084.8,22065,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148830,341713.00
04/01/2019 16:00,2,1.678,ACTIVE,213.74,351.07,60.043,1554148805,"201051344000646","174011545737251",31.13,14.00,0,332.73,375.71,53.0,49.2,0.438,1236058.5,1236058.5,22216,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148831,341714.00
04/01/2019 16:00,2,1.695,ACTIVE,214.64,351.37,59.975,1554148805,"201051344000867","174011545737251",31.27,12.30,0,333.93,376.92,53.7,49.9,0.420,1234313.7,1234313.7,46143,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148832,341715.00
04/01/2019 16:00,2,1.701,ACTIVE,214.87,353.77,60.017,1554148805,"201051344000633","174011545737251",31.13,13.30,0,334.84,378.12,53.6,49.8,0.446,1233093.5,1233093.5,46192,0,0,0,L,1122011218,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148832,341716.00
04/01/2019 16:00,2,1.729,ACTIVE,213.74,351.07,60.043,1554148805,"201051344000955","174011545737251",30.81,15.00,0,332.73,376.31,54.0,50.2,0.438,1255743.3,1255743.3,22239,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148833,341717.00
04/01/2019 16:00,2,1.701,ACTIVE,214.41,351.97,60.006,1554148805,"201051344000648","174011545737251",30.97,10.70,0,335.44,376.92,53.4,49.6,0.433,1246989.4,1246989.4,45699,0,0,0,L,1122011218,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148834,341718.00
04/01/2019 16:00,2,1.699,ACTIVE,215.09,352.57,60.022,1554148805,"201051344000645","174011545737251",31.09,11.30,0,335.44,377.52,53.5,49.7,0.424,1251722.8,1251722.8,45663,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148835,341719.00
04/01/2019 16:00,2,1.684,ACTIVE,214.64,353.47,60.012,1554148805,"201051344000569","174011545737251",31.51,10.70,0,334.54,378.12,53.8,50.0,0.438,1267702.2,1267702.2,13881,0,0,0,L,1122011218,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148836,341720.00
04/01/2019 16:00,2,1.766,ACTIVE,214.87,356.78,60.022,1554148805,"179051228000119","174011545737251",31.33,13.00,0,335.44,383.23,56.0,52.1,0.451,54950.2,54950.2,13963,0,0,0,L,46974696,1,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554148837,341721.00
04/01/2019 16:15,2,1.801,ACTIVE,214.41,352.87,60.006,1554149705,"201051344000579","174011545737251",30.99,12.70,0,335.44,376.01,56.5,52.7,0.455,1267426.2,1267426.2,14331,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149706,341722.00
04/01/2019 16:15,2,1.799,ACTIVE,213.96,351.07,60.006,1554149705,"201051344001025","174011545737251",31.29,14.00,0,332.73,378.72,57.0,53.1,0.446,1249882.8,1249882.8,22256,0,0,0,L,1122011218,1,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149707,341723.00
04/01/2019 16:15,2,1.805,ACTIVE,213.96,352.27,60.012,1554149705,"201051344001093","174011545737251",31.09,11.70,0,333.33,377.82,56.8,52.9,0.446,1233990.7,1233990.7,22280,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149708,341724.00
04/01/2019 16:15,2,1.758,ACTIVE,214.19,351.67,60.006,1554149705,"201051344000458","174011545737251",31.25,11.30,0,333.93,375.41,55.7,51.8,0.460,1250793.5,1250793.5,14072,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149709,341725.00
04/01/2019 16:15,2,1.822,ACTIVE,213.51,351.37,60.006,1554149705,"201051344000890","174011545737251",30.83,15.30,0,331.83,375.11,56.9,53.0,0.460,1248490.9,1248490.9,22205,0,0,0,L,1122011218,1,122.91,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149710,341726.00
04/01/2019 16:15,2,1.820,ACTIVE,214.19,349.26,60.006,1554149705,"201051344000988","174011545737251",20.00,9.70,0,334.54,365.80,36.9,33.7,0.296,967422.7,967422.7,14407,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149711,341727.00
04/01/2019 16:15,2,1.777,ACTIVE,214.19,352.27,60.006,1554149705,"201051344000582","174011545737251",30.83,11.30,0,333.03,375.41,55.5,51.6,0.446,1227790.4,1227790.4,22176,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149712,341728.00
04/01/2019 16:15,2,1.803,ACTIVE,213.96,351.67,60.043,1554149705,"201051344000868","174011545737251",30.81,9.30,0,332.13,375.71,56.3,52.4,0.455,1235908.3,1235908.3,46126,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149713,341729.00
04/01/2019 16:15,2,1.775,ACTIVE,214.87,353.77,60.006,1554149705,"201051344000576","174011545737251",31.01,9.70,0,334.84,376.62,55.8,51.9,0.460,1254092.1,1254092.1,18157,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149714,341730.00
04/01/2019 16:15,2,1.770,ACTIVE,214.41,352.87,60.006,1554149705,"201051344001158","174011545737251",30.79,10.70,0,333.03,376.31,55.1,51.3,0.451,1231042.8,1231042.8,14381,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149715,341731.00
04/01/2019 16:15,2,1.779,ACTIVE,213.96,351.97,60.012,1554149705,"201051344000917","174011545737251",30.83,12.30,0,332.13,375.11,55.5,51.7,0.455,1245873.7,1245873.7,22049,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149716,341732.00
04/01/2019 16:15,2,1.809,ACTIVE,213.96,346.56,60.012,1554149705,"201051344000417","174011545737251",20.10,15.30,0,333.03,361.59,36.9,33.6,0.296,1002123.3,1002123.3,22259,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149717,341733.00
04/01/2019 16:15,2,1.773,ACTIVE,213.74,352.27,60.017,1554149705,"201051344000685","174011545737251",30.97,12.30,0,332.73,374.81,55.6,51.7,0.468,1250378.4,1250378.4,22260,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149718,341734.00
04/01/2019 16:15,2,1.805,ACTIVE,214.19,352.87,60.001,1554149705,"201051344000651","174011545737251",30.83,11.30,0,332.73,375.11,56.4,52.5,0.455,1243059.2,1243059.2,22241,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149719,341735.00
04/01/2019 16:15,2,1.801,ACTIVE,213.74,351.97,60.017,1554149705,"201051344000594","174011545737251",30.97,15.50,0,332.73,376.92,56.5,52.6,0.451,1256792.9,1256792.9,46067,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149720,341736.00
04/01/2019 16:15,2,1.773,ACTIVE,214.64,353.17,60.017,1554149705,"201051344000469","174011545737251",31.23,8.00,0,333.93,377.52,56.1,52.2,0.460,1235438.4,1235438.4,14359,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149721,341737.00
04/01/2019 16:15,2,1.795,ACTIVE,214.19,352.87,60.006,1554149705,"201051344000585","174011545737251",31.23,12.00,0,333.03,376.62,56.8,52.9,0.460,1256037.4,1256037.4,22296,0,0,0,L,1122011218,1,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149722,341738.00
04/01/2019 16:15,2,1.773,ACTIVE,215.09,354.67,59.975,1554149705,"201051344000853","174011545737251",31.17,10.00,0,335.74,377.82,56.0,52.1,0.455,1258801.1,1258801.1,13959,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149722,341739.00
04/01/2019 16:15,2,1.766,ACTIVE,213.74,351.97,60.006,1554149705,"201051344001145","174011545737251",31.07,11.30,0,332.73,376.31,55.5,51.7,0.451,1258708.5,1258708.5,22210,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149723,341740.00
04/01/2019 16:15,2,1.793,ACTIVE,213.96,351.37,60.006,1554149705,"201051344000438","174011545737251",30.95,13.30,0,333.03,376.31,56.2,52.4,0.455,1251354.6,1251354.6,22245,0,0,0,L,1122011218,1,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149724,341741.00
04/01/2019 16:15,2,1.779,ACTIVE,213.74,351.97,59.990,1554149705,"201051344001135","174011545737251",31.03,12.00,0,331.83,374.51,55.9,52.0,0.455,1238342.3,1238342.3,22199,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149725,341742.00
04/01/2019 16:15,2,1.758,ACTIVE,214.64,352.87,60.006,1554149705,"201051344000983","174011545737251",31.09,10.30,0,333.93,376.62,55.4,51.6,0.464,1256983.5,1256983.5,13963,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149726,341743.00
04/01/2019 16:15,2,1.789,ACTIVE,213.96,351.67,60.006,1554149705,"201051344001203","174011545737251",31.01,12.70,0,333.03,376.62,56.2,52.4,0.468,1246108.2,1246108.2,22252,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149727,341744.00
04/01/2019 16:15,2,1.754,ACTIVE,213.51,350.17,60.001,1554149705,"201051344001230","174011545737251",31.05,12.70,0,331.53,376.01,55.2,51.3,0.451,1243097.1,1243097.1,22066,0,0,0,L,1122011218,1,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149728,341745.00
04/01/2019 16:15,2,1.768,ACTIVE,213.29,351.07,59.985,1554149705,"201051344000646","174011545737251",30.71,13.30,0,332.43,375.71,55.0,51.2,0.460,1236070.9,1236070.9,22217,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149729,341746.00
04/01/2019 16:15,2,1.768,ACTIVE,214.64,352.27,59.996,1554149705,"201051344000867","174011545737251",31.19,11.30,0,333.33,375.41,55.9,52.0,0.438,1234326.2,1234326.2,46144,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149730,341747.00
04/01/2019 16:15,2,1.791,ACTIVE,214.87,354.37,60.001,1554149705,"201051344000633","174011545737251",30.63,12.30,0,333.93,376.92,55.6,51.8,0.468,1233106.1,1233106.1,46193,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149731,341748.00
04/01/2019 16:15,2,1.781,ACTIVE,213.29,350.77,59.985,1554149705,"201051344000955","174011545737251",31.11,14.00,0,331.23,374.21,56.2,52.3,0.460,1255755.9,1255755.9,22240,0,0,0,L,1122011218,1,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149732,341749.00
04/01/2019 16:15,2,1.758,ACTIVE,214.41,352.57,60.017,1554149705,"201051344000648","174011545737251",31.03,10.00,0,334.54,375.71,55.3,51.5,0.451,1247001.9,1247001.9,45700,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149733,341750.00
04/01/2019 16:15,2,1.770,ACTIVE,214.87,353.17,59.969,1554149705,"201051344000645","174011545737251",30.93,10.70,0,335.14,376.31,55.5,51.6,0.451,1251735.3,1251735.3,45664,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149734,341751.00
04/01/2019 16:15,2,1.762,ACTIVE,214.41,353.17,60.038,1554149705,"201051344000569","174011545737251",31.15,10.00,0,334.24,377.52,55.6,51.7,0.455,1267714.7,1267714.7,13882,0,0,0,L,1122011218,1,121.55,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149734,341752.00
04/01/2019 16:15,2,1.820,ACTIVE,214.87,357.68,59.990,1554149705,"179051228000119","174011545737251",31.37,12.30,0,334.84,382.63,57.9,54.0,0.464,54963.3,54963.3,13964,0,0,0,L,46974696,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554149735,341753.00
04/01/2019 16:30,2,1.477,ACTIVE,215.09,350.77,60.028,1554150606,"201051344000579","174011545737251",30.79,11.70,0,334.24,377.52,46.1,42.6,0.371,1267437.7,1267437.7,14332,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150607,341754.00
04/01/2019 16:30,2,1.471,ACTIVE,213.96,347.76,60.033,1554150606,"201051344001025","174011545737251",30.97,13.00,0,332.43,376.31,46.1,42.6,0.362,1249894.3,1249894.3,22257,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150608,341755.00
04/01/2019 16:30,2,1.441,ACTIVE,214.19,349.26,60.012,1554150606,"201051344001093","174011545737251",31.21,11.30,0,332.43,375.41,45.6,42.1,0.349,1234002.2,1234002.2,22281,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150609,341756.00
04/01/2019 16:30,2,1.443,ACTIVE,214.64,349.26,60.028,1554150606,"201051344000458","174011545737251",30.89,10.70,0,333.63,376.31,45.2,41.7,0.367,1250804.7,1250804.7,14073,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150610,341757.00
04/01/2019 16:30,2,1.479,ACTIVE,213.96,347.76,60.028,1554150606,"201051344000890","174011545737251",30.77,14.30,0,330.93,376.01,46.1,42.6,0.362,1248502.4,1248502.4,22206,0,0,0,L,1122011218,1,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150611,341758.00
04/01/2019 16:30,2,1.447,ACTIVE,214.87,348.06,60.022,1554150606,"201051344000988","174011545737251",20.36,9.00,0,333.03,366.40,29.9,26.9,0.239,967430.0,967430.0,14408,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150612,341759.00
04/01/2019 16:30,2,1.453,ACTIVE,214.64,349.26,60.054,1554150606,"201051344000582","174011545737251",30.30,10.30,0,332.43,376.01,44.6,41.1,0.349,1227801.6,1227801.6,22177,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150613,341760.00
04/01/2019 16:30,2,1.467,ACTIVE,214.64,350.47,60.028,1554150606,"201051344000868","174011545737251",30.73,8.50,0,333.03,375.11,45.6,42.1,0.358,1235919.7,1235919.7,46127,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150614,341761.00
04/01/2019 16:30,2,1.436,ACTIVE,215.32,351.67,60.022,1554150606,"201051344000576","174011545737251",31.07,9.00,0,334.24,376.62,45.2,41.7,0.358,1254103.4,1254103.4,18158,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150615,341762.00
04/01/2019 16:30,2,1.430,ACTIVE,215.09,349.86,60.022,1554150606,"201051344001158","174011545737251",30.77,10.00,0,333.93,376.01,44.6,41.1,0.362,1231054.0,1231054.0,14382,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150616,341763.00
04/01/2019 16:30,2,1.426,ACTIVE,214.41,349.26,60.028,1554150606,"201051344000917","174011545737251",30.57,11.30,0,332.13,375.71,44.2,40.7,0.354,1245884.8,1245884.8,22050,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150617,341764.00
04/01/2019 16:30,2,1.471,ACTIVE,214.19,345.06,59.975,1554150606,"201051344000417","174011545737251",20.10,14.00,0,332.43,362.49,30.0,27.0,0.239,1002130.6,1002130.6,22260,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150618,341765.00
04/01/2019 16:30,2,1.434,ACTIVE,214.19,349.56,60.012,1554150606,"201051344000685","174011545737251",30.85,11.30,0,332.13,376.31,44.8,41.3,0.380,1250389.6,1250389.6,22261,0,0,0,L,1122011218,1,123.59,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150619,341766.00
04/01/2019 16:30,2,1.469,ACTIVE,214.41,349.26,60.017,1554150606,"201051344000651","174011545737251",30.61,10.70,0,332.73,376.01,45.5,42.0,0.362,1243070.6,1243070.6,22242,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150620,341767.00
04/01/2019 16:30,2,1.457,ACTIVE,214.19,348.96,60.012,1554150606,"201051344000594","174011545737251",31.01,14.30,0,331.53,376.31,45.8,42.3,0.354,1256804.3,1256804.3,46068,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150621,341768.00
04/01/2019 16:30,2,1.430,ACTIVE,214.87,350.47,60.049,1554150606,"201051344000469","174011545737251",31.37,7.30,0,333.03,376.62,45.4,41.9,0.376,1235449.7,1235449.7,14360,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150621,341769.00
04/01/2019 16:30,2,1.453,ACTIVE,214.41,349.26,60.012,1554150606,"201051344000585","174011545737251",31.19,11.30,0,332.13,376.31,45.9,42.4,0.358,1256048.9,1256048.9,22297,0,0,0,L,1122011218,1,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150622,341770.00
04/01/2019 16:30,2,1.436,ACTIVE,215.54,351.07,60.065,1554150606,"201051344000853","174011545737251",31.17,9.30,0,335.14,378.42,45.3,41.8,0.358,1258812.4,1258812.4,13960,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150623,341771.00
04/01/2019 16:30,2,1.424,ACTIVE,213.96,348.96,60.017,1554150606,"201051344001145","174011545737251",30.61,10.70,0,332.13,375.71,44.2,40.7,0.354,1258719.6,1258719.6,22211,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150624,341772.00
04/01/2019 16:30,2,1.520,ACTIVE,213.96,348.06,60.033,1554150606,"201051344000438","174011545737251",24.65,12.30,0,332.73,376.01,38.0,34.7,0.354,1251366.0,1251366.0,22246,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150625,341773.00
04/01/2019 16:30,2,1.449,ACTIVE,213.96,347.76,60.006,1554150606,"201051344001135","174011545737251",30.79,11.30,0,331.83,376.01,45.2,41.7,0.354,1238353.6,1238353.6,22200,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150626,341774.00
04/01/2019 16:30,2,1.408,ACTIVE,214.87,349.86,59.969,1554150606,"201051344000983","174011545737251",31.35,9.70,0,333.93,376.62,44.8,41.3,0.371,1256994.7,1256994.7,13964,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150627,341775.00
04/01/2019 16:30,2,1.432,ACTIVE,214.19,348.36,60.017,1554150606,"201051344001203","174011545737251",31.07,11.70,0,333.03,376.62,45.0,41.5,0.362,1246119.5,1246119.5,22253,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150628,341776.00
04/01/2019 16:30,2,1.402,ACTIVE,213.51,347.16,60.033,1554150606,"201051344001230","174011545737251",30.85,12.00,0,330.03,374.51,43.8,40.4,0.358,1243108.2,1243108.2,22067,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150629,341777.00
04/01/2019 16:30,2,1.426,ACTIVE,213.51,347.76,60.017,1554150606,"201051344000646","174011545737251",30.73,12.00,0,331.53,375.41,44.4,40.9,0.358,1236082.0,1236082.0,22218,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150630,341778.00
04/01/2019 16:30,2,1.451,ACTIVE,214.87,349.26,60.017,1554150606,"201051344000867","174011545737251",30.71,10.70,0,333.33,375.41,45.1,41.6,0.349,1234337.5,1234337.5,46145,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150631,341779.00
04/01/2019 16:30,2,1.445,ACTIVE,215.32,351.97,60.006,1554150606,"201051344000633","174011545737251",30.75,11.30,0,333.93,377.82,45.0,41.5,0.371,1233117.3,1233117.3,46194,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150632,341780.00
04/01/2019 16:30,2,1.451,ACTIVE,213.51,347.76,60.022,1554150606,"201051344000955","174011545737251",30.91,13.00,0,331.23,373.91,45.4,41.9,0.367,1255767.3,1255767.3,22241,0,0,0,L,1122011218,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150633,341781.00
04/01/2019 16:30,2,1.422,ACTIVE,214.87,349.26,60.001,1554150606,"201051344000648","174011545737251",31.03,9.30,0,333.93,376.62,44.8,41.3,0.362,1247013.1,1247013.1,45701,0,0,0,L,1122011218,1,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150634,341782.00
04/01/2019 16:30,2,1.420,ACTIVE,215.09,349.56,60.012,1554150606,"201051344000645","174011545737251",31.01,10.00,0,334.24,376.92,44.6,41.1,0.354,1251746.6,1251746.6,45665,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150635,341783.00
04/01/2019 16:30,2,1.418,ACTIVE,214.87,350.17,60.017,1554150606,"201051344000569","174011545737251",31.21,9.70,0,333.93,376.31,44.9,41.4,0.358,1267726.0,1267726.0,13883,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150636,341784.00
04/01/2019 16:30,2,1.492,ACTIVE,215.09,353.77,60.012,1554150606,"179051228000119","174011545737251",31.23,11.70,0,333.63,380.52,47.2,43.6,0.371,54975.1,54975.1,13965,0,0,0,L,46974696,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554150637,341785.00
04/01/2019 16:45,2,1.338,ACTIVE,213.96,348.06,60.043,1554151505,"201051344000579","174011545737251",30.63,11.00,0,334.54,371.51,41.5,38.2,0.331,1267447.9,1267447.9,14333,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151507,341786.00
04/01/2019 16:45,2,1.314,ACTIVE,213.06,347.46,60.022,1554151505,"201051344001025","174011545737251",31.31,12.00,0,332.73,371.21,41.8,38.4,0.327,1249904.6,1249904.6,22258,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151508,341787.00
04/01/2019 16:45,2,1.334,ACTIVE,213.06,346.86,60.028,1554151505,"201051344001093","174011545737251",30.89,10.70,0,332.43,371.21,41.7,38.4,0.318,1234012.4,1234012.4,22282,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151509,341788.00
