ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 16:45,2,1.305,ACTIVE,213.96,347.16,60.065,1554151505,"201051344000458","174011545737251",30.89,10.30,0,333.93,370.30,40.9,37.5,0.331,1250814.8,1250814.8,14074,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151510,341789.00
04/01/2019 16:45,2,1.338,ACTIVE,213.06,345.96,60.038,1554151505,"201051344000890","174011545737251",31.05,13.30,0,331.23,370.60,42.1,38.7,0.327,1248512.7,1248512.7,22207,0,0,0,L,1122011218,1,122.68,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151510,341790.00
04/01/2019 16:45,2,1.336,ACTIVE,213.74,345.96,60.054,1554151505,"201051344000988","174011545737251",19.92,9.00,0,333.93,362.49,26.9,24.1,0.208,967436.5,967436.5,14409,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151511,341791.00
04/01/2019 16:45,2,1.299,ACTIVE,213.74,347.16,60.038,1554151505,"201051344000582","174011545737251",30.99,10.00,0,333.03,370.30,40.8,37.4,0.323,1227811.6,1227811.6,22178,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151512,341792.00
04/01/2019 16:45,2,1.318,ACTIVE,213.74,347.46,60.033,1554151505,"201051344000868","174011545737251",30.85,8.00,0,333.33,370.30,41.2,37.8,0.327,1235929.8,1235929.8,46128,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151513,341793.00
04/01/2019 16:45,2,1.299,ACTIVE,214.64,349.26,60.033,1554151505,"201051344000576","174011545737251",31.15,8.50,0,334.24,371.81,41.0,37.6,0.323,1254113.5,1254113.5,18159,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151514,341794.00
04/01/2019 16:45,2,1.289,ACTIVE,214.41,348.06,60.043,1554151505,"201051344001158","174011545737251",30.81,9.30,0,334.24,371.51,40.3,36.9,0.323,1231063.9,1231063.9,14383,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151515,341795.00
04/01/2019 16:45,2,1.262,ACTIVE,213.29,349.56,60.065,1554151505,"201051344000917","174011545737251",31.49,11.00,0,332.43,370.30,40.2,36.9,0.314,1245894.8,1245894.8,22051,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151516,341796.00
04/01/2019 16:45,2,1.350,ACTIVE,213.29,342.95,60.033,1554151505,"201051344000417","174011545737251",19.96,13.00,0,332.13,357.98,27.3,24.4,0.208,1002137.2,1002137.2,22261,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151517,341797.00
04/01/2019 16:45,2,1.291,ACTIVE,213.29,346.86,60.070,1554151505,"201051344000685","174011545737251",31.13,10.70,0,331.83,369.70,40.8,37.4,0.331,1250399.6,1250399.6,22262,0,0,0,L,1122011218,1,123.14,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151518,341798.00
04/01/2019 16:45,2,1.322,ACTIVE,213.51,346.56,60.054,1554151505,"201051344000651","174011545737251",30.85,9.70,0,333.33,369.70,41.4,38.0,0.327,1243080.8,1243080.8,22243,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151519,341799.00
04/01/2019 16:45,2,1.312,ACTIVE,213.51,347.76,60.038,1554151505,"201051344000594","174011545737251",31.15,13.30,0,333.03,371.21,41.5,38.1,0.323,1256814.6,1256814.6,46069,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151520,341800.00
04/01/2019 16:45,2,1.309,ACTIVE,214.19,348.36,60.059,1554151505,"201051344000469","174011545737251",30.97,7.30,0,333.93,371.51,41.1,37.7,0.331,1235459.9,1235459.9,14361,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151521,341801.00
04/01/2019 16:45,2,1.334,ACTIVE,213.51,347.76,60.038,1554151505,"201051344000585","174011545737251",30.93,10.70,0,332.73,371.51,41.8,38.4,0.323,1256059.2,1256059.2,22298,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151522,341802.00
04/01/2019 16:45,2,1.303,ACTIVE,214.64,349.26,60.065,1554151505,"201051344000853","174011545737251",31.13,9.00,0,335.74,372.11,41.1,37.8,0.323,1258822.6,1258822.6,13961,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151522,341803.00
04/01/2019 16:45,2,1.287,ACTIVE,213.29,346.56,60.038,1554151505,"201051344001145","174011545737251",31.07,10.00,0,332.13,370.60,40.5,37.2,0.323,1258729.6,1258729.6,22212,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151523,341804.00
04/01/2019 16:45,2,1.293,ACTIVE,213.29,350.17,60.038,1554151505,"201051344000438","174011545737251",31.51,11.30,0,330.03,372.41,41.3,37.9,0.327,1251376.3,1251376.3,22247,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151524,341805.00
04/01/2019 16:45,2,1.299,ACTIVE,213.06,346.26,60.028,1554151505,"201051344001135","174011545737251",31.15,10.70,0,331.53,370.30,41.0,37.7,0.327,1238363.8,1238363.8,22201,0,0,0,L,1122011218,1,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151525,341806.00
04/01/2019 16:45,2,1.281,ACTIVE,214.19,347.46,60.033,1554151505,"201051344000983","174011545737251",31.25,9.30,0,334.24,371.21,40.6,37.2,0.327,1257004.8,1257004.8,13965,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151526,341807.00
04/01/2019 16:45,2,1.320,ACTIVE,213.51,346.56,60.022,1554151505,"201051344001203","174011545737251",30.67,11.00,0,333.03,372.41,41.0,37.7,0.331,1246129.7,1246129.7,22254,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151527,341808.00
04/01/2019 16:45,2,1.289,ACTIVE,213.06,345.66,60.001,1554151505,"201051344001230","174011545737251",30.77,11.00,0,330.93,370.00,40.2,36.9,0.318,1243118.1,1243118.1,22068,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151528,341809.00
04/01/2019 16:45,2,1.297,ACTIVE,213.06,346.26,60.017,1554151505,"201051344000646","174011545737251",30.75,11.70,0,330.63,369.70,40.4,37.1,0.314,1236092.0,1236092.0,22219,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151529,341810.00
04/01/2019 16:45,2,1.299,ACTIVE,214.19,347.16,59.990,1554151505,"201051344000867","174011545737251",31.05,10.00,0,332.73,370.30,40.9,37.5,0.314,1234347.7,1234347.7,46146,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151530,341811.00
04/01/2019 16:45,2,1.303,ACTIVE,214.64,350.17,59.996,1554151505,"201051344000633","174011545737251",30.91,11.00,0,334.84,372.41,40.8,37.5,0.327,1233127.5,1233127.5,46195,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151531,341812.00
04/01/2019 16:45,2,1.312,ACTIVE,212.83,345.66,60.012,1554151505,"201051344000955","174011545737251",31.05,12.00,0,331.23,369.70,41.3,37.9,0.331,1255777.6,1255777.6,22242,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151532,341813.00
04/01/2019 16:45,2,1.291,ACTIVE,214.19,347.46,60.022,1554151505,"201051344000648","174011545737251",31.03,9.00,0,333.93,371.21,40.5,37.2,0.323,1247023.2,1247023.2,45702,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151533,341814.00
04/01/2019 16:45,2,1.301,ACTIVE,214.41,348.36,60.022,1554151505,"201051344000645","174011545737251",30.73,9.30,0,334.84,371.51,40.5,37.2,0.314,1251756.6,1251756.6,45666,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151534,341815.00
04/01/2019 16:45,2,1.297,ACTIVE,214.19,348.36,60.022,1554151505,"201051344000569","174011545737251",31.07,9.30,0,333.93,373.61,40.9,37.5,0.318,1267736.2,1267736.2,13884,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151535,341816.00
04/01/2019 16:45,2,1.369,ACTIVE,214.41,352.27,60.022,1554151505,"179051228000119","174011545737251",31.05,11.30,0,335.14,377.82,43.1,39.7,0.331,54985.8,54985.8,13966,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554151536,341817.00
04/01/2019 17:00,2,1.096,ACTIVE,214.41,345.96,60.033,1554152405,"201051344000579","174011545737251",30.91,10.30,0,333.03,366.40,34.4,31.2,0.261,1267457.0,1267457.0,14334,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152407,341818.00
04/01/2019 17:00,2,1.096,ACTIVE,213.74,344.45,60.017,1554152405,"201051344001025","174011545737251",30.61,11.30,0,332.73,365.80,34.0,30.9,0.256,1249913.7,1249913.7,22259,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152408,341819.00
04/01/2019 17:00,2,1.100,ACTIVE,213.96,345.36,60.017,1554152405,"201051344001093","174011545737251",30.53,10.30,0,330.63,365.80,34.0,30.9,0.252,1234021.5,1234021.5,22283,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152409,341820.00
04/01/2019 17:00,2,1.078,ACTIVE,214.41,345.66,60.038,1554152405,"201051344000458","174011545737251",30.51,10.00,0,333.63,365.80,33.3,30.2,0.265,1250823.7,1250823.7,14075,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152409,341821.00
04/01/2019 17:00,2,1.111,ACTIVE,213.74,343.55,60.022,1554152405,"201051344000890","174011545737251",30.55,12.70,0,330.93,368.20,34.4,31.2,0.256,1248521.9,1248521.9,22208,0,0,0,L,1122011218,1,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152410,341822.00
04/01/2019 17:00,2,1.092,ACTIVE,214.41,344.15,60.006,1554152405,"201051344000988","174011545737251",19.70,8.50,0,333.03,358.88,21.8,19.1,0.164,967442.1,967442.1,14410,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152411,341823.00
04/01/2019 17:00,2,1.059,ACTIVE,214.41,345.36,59.985,1554152405,"201051344000582","174011545737251",30.89,9.70,0,331.23,364.59,33.1,30.1,0.256,1227820.5,1227820.5,22179,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152412,341824.00
04/01/2019 17:00,2,1.090,ACTIVE,214.19,345.96,60.033,1554152405,"201051344000868","174011545737251",30.42,8.00,0,332.13,365.80,33.6,30.5,0.252,1235938.8,1235938.8,46129,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152413,341825.00
04/01/2019 17:00,2,1.082,ACTIVE,214.87,347.16,60.038,1554152405,"201051344000576","174011545737251",30.32,8.00,0,333.63,368.80,33.2,30.2,0.252,1254122.4,1254122.4,18160,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152414,341826.00
04/01/2019 17:00,2,1.057,ACTIVE,214.41,345.66,60.028,1554152405,"201051344001158","174011545737251",30.51,9.00,0,333.63,365.80,32.6,29.6,0.261,1231072.6,1231072.6,14384,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152415,341827.00
04/01/2019 17:00,2,1.035,ACTIVE,213.96,345.66,60.017,1554152405,"201051344000917","174011545737251",31.03,10.70,0,332.73,365.80,32.6,29.5,0.247,1245903.6,1245903.6,22052,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152416,341828.00
04/01/2019 17:00,2,1.090,ACTIVE,213.96,341.75,60.022,1554152405,"201051344000417","174011545737251",20.12,12.30,0,331.53,356.18,22.2,19.6,0.159,1002142.9,1002142.9,22262,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152417,341829.00
04/01/2019 17:00,2,1.059,ACTIVE,213.96,345.36,60.070,1554152405,"201051344000685","174011545737251",30.81,10.30,0,331.23,366.40,33.0,30.0,0.270,1250408.5,1250408.5,22263,0,0,0,L,1122011218,1,123.59,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152418,341830.00
04/01/2019 17:00,2,1.086,ACTIVE,213.96,345.06,60.006,1554152405,"201051344000651","174011545737251",30.45,9.30,0,332.43,365.19,33.5,30.4,0.256,1243089.8,1243089.8,22244,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152419,341831.00
04/01/2019 17:00,2,1.076,ACTIVE,213.74,345.06,60.017,1554152405,"201051344000594","174011545737251",30.91,13.00,0,331.23,366.10,33.7,30.6,0.252,1256823.6,1256823.6,46070,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152420,341832.00
04/01/2019 17:00,2,1.066,ACTIVE,214.41,346.26,60.022,1554152405,"201051344000469","174011545737251",30.95,7.00,0,331.53,367.60,33.5,30.4,0.256,1235468.9,1235468.9,14362,0,0,0,L,1122011218,1,121.55,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152421,341833.00
04/01/2019 17:00,2,1.088,ACTIVE,213.96,345.66,60.022,1554152405,"201051344000585","174011545737251",30.77,10.70,0,330.93,365.19,34.0,30.8,0.256,1256068.3,1256068.3,22299,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152422,341834.00
04/01/2019 17:00,2,1.062,ACTIVE,214.87,346.86,60.049,1554152405,"201051344000853","174011545737251",30.89,9.00,0,335.14,368.20,33.3,30.2,0.252,1258831.5,1258831.5,13962,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152423,341835.00
04/01/2019 17:00,2,1.039,ACTIVE,213.96,343.85,60.049,1554152405,"201051344001145","174011545737251",30.91,9.70,0,331.23,364.59,32.6,29.5,0.247,1258738.4,1258738.4,22213,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152424,341836.00
04/01/2019 17:00,2,1.074,ACTIVE,213.96,344.45,59.980,1554152405,"201051344000438","174011545737251",30.93,11.00,0,332.43,367.60,33.7,30.6,0.256,1251385.3,1251385.3,22248,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152424,341837.00
04/01/2019 17:00,2,1.076,ACTIVE,213.74,343.55,60.017,1554152405,"201051344001135","174011545737251",30.61,10.00,0,332.13,365.49,33.4,30.3,0.256,1238372.7,1238372.7,22202,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152425,341838.00
04/01/2019 17:00,2,1.057,ACTIVE,214.41,345.06,60.006,1554152405,"201051344000983","174011545737251",30.73,9.00,0,332.73,367.00,33.0,29.9,0.261,1257013.6,1257013.6,13966,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152426,341839.00
04/01/2019 17:00,2,1.061,ACTIVE,213.96,344.15,60.006,1554152405,"201051344001203","174011545737251",30.89,10.70,0,332.43,366.10,33.2,30.1,0.261,1246138.6,1246138.6,22255,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152427,341840.00
04/01/2019 17:00,2,1.041,ACTIVE,213.51,343.25,59.996,1554152405,"201051344001230","174011545737251",30.71,10.70,0,329.43,364.59,32.5,29.4,0.247,1243126.8,1243126.8,22069,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152428,341841.00
04/01/2019 17:00,2,1.053,ACTIVE,213.51,344.15,60.012,1554152405,"201051344000646","174011545737251",30.69,11.30,0,330.33,363.99,32.8,29.7,0.256,1236100.8,1236100.8,22220,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152429,341842.00
04/01/2019 17:00,2,1.070,ACTIVE,214.41,345.06,60.022,1554152405,"201051344000867","174011545737251",30.69,10.00,0,333.33,365.80,33.3,30.2,0.247,1234356.6,1234356.6,46147,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152430,341843.00
04/01/2019 17:00,2,1.047,ACTIVE,214.64,346.86,60.017,1554152405,"201051344000633","174011545737251",31.17,10.70,0,333.63,368.20,33.1,30.0,0.256,1233136.3,1233136.3,46196,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152431,341844.00
04/01/2019 17:00,2,1.080,ACTIVE,213.29,343.85,60.006,1554152405,"201051344000955","174011545737251",30.73,11.30,0,330.93,364.59,33.6,30.5,0.256,1255786.6,1255786.6,22243,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152432,341845.00
04/01/2019 17:00,2,1.066,ACTIVE,214.19,345.36,60.006,1554152405,"201051344000648","174011545737251",30.61,8.00,0,333.63,366.40,33.1,30.0,0.247,1247032.0,1247032.0,45703,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152433,341846.00
04/01/2019 17:00,2,1.059,ACTIVE,214.41,345.66,60.012,1554152405,"201051344000645","174011545737251",30.63,9.00,0,333.33,366.70,32.9,29.8,0.247,1251765.4,1251765.4,45667,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152434,341847.00
04/01/2019 17:00,2,1.062,ACTIVE,214.19,345.36,60.012,1554152405,"201051344000569","174011545737251",30.83,9.00,0,333.93,366.70,33.2,30.1,0.256,1267745.0,1267745.0,13885,0,0,0,L,1122011218,1,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152435,341848.00
04/01/2019 17:00,2,1.133,ACTIVE,214.64,349.26,60.012,1554152405,"179051228000119","174011545737251",30.87,11.00,0,334.84,370.60,35.4,32.3,0.261,54995.2,54995.2,13967,0,0,0,L,46974696,1,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554152436,341849.00
04/01/2019 17:15,2,0.951,ACTIVE,214.19,344.45,59.996,1554153306,"201051344000579","174011545737251",30.99,10.30,0,333.63,362.49,29.9,27.0,0.217,1267464.7,1267464.7,14335,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153308,341850.00
04/01/2019 17:15,2,0.953,ACTIVE,213.74,342.65,59.985,1554153306,"201051344001025","174011545737251",30.45,10.70,0,330.93,361.29,29.4,26.5,0.217,1249921.3,1249921.3,22260,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153309,341851.00
04/01/2019 17:15,2,0.957,ACTIVE,213.74,342.95,59.990,1554153306,"201051344001093","174011545737251",30.51,10.00,0,330.33,364.89,29.6,26.6,0.208,1234029.2,1234029.2,22284,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153310,341852.00
04/01/2019 17:15,2,0.938,ACTIVE,213.96,343.85,59.985,1554153306,"201051344000458","174011545737251",30.51,9.70,0,331.53,360.99,29.1,26.1,0.221,1250831.2,1250831.2,14076,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153311,341853.00
04/01/2019 17:15,2,0.965,ACTIVE,213.51,342.95,60.017,1554153306,"201051344000890","174011545737251",30.63,12.00,0,328.22,361.59,30.0,27.0,0.217,1248529.7,1248529.7,22209,0,0,0,L,1122011218,1,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153312,341854.00
04/01/2019 17:15,2,0.941,ACTIVE,213.96,343.25,59.990,1554153306,"201051344000988","174011545737251",19.82,8.00,0,323.72,355.58,18.9,16.3,0.146,967446.9,967446.9,14411,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153313,341855.00
04/01/2019 17:15,2,0.941,ACTIVE,214.19,343.85,59.980,1554153306,"201051344000582","174011545737251",30.14,9.00,0,328.22,360.99,28.8,25.9,0.212,1227827.9,1227827.9,22180,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153314,341856.00
04/01/2019 17:15,2,0.934,ACTIVE,213.74,344.15,59.990,1554153306,"201051344000868","174011545737251",30.87,7.70,0,328.52,361.29,29.2,26.3,0.217,1235946.4,1235946.4,46130,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153315,341857.00
04/01/2019 17:15,2,0.938,ACTIVE,214.41,345.96,59.980,1554153306,"201051344000576","174011545737251",30.42,8.00,0,329.43,361.89,28.9,26.0,0.212,1254129.9,1254129.9,18161,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153315,341858.00
04/01/2019 17:15,2,0.914,ACTIVE,214.19,343.85,59.985,1554153306,"201051344001158","174011545737251",30.61,9.00,0,328.82,360.99,28.4,25.5,0.217,1231080.0,1231080.0,14385,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153316,341859.00
04/01/2019 17:15,2,0.910,ACTIVE,213.96,343.55,59.985,1554153306,"201051344000917","174011545737251",30.67,10.30,0,328.52,360.99,28.3,25.4,0.217,1245911.0,1245911.0,22053,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153317,341860.00
04/01/2019 17:15,2,0.971,ACTIVE,213.74,341.15,59.990,1554153306,"201051344000417","174011545737251",19.76,11.70,0,321.91,352.27,19.4,16.8,0.137,1002147.8,1002147.8,22263,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153318,341861.00
04/01/2019 17:15,2,0.910,ACTIVE,213.74,343.85,59.969,1554153306,"201051344000685","174011545737251",30.93,9.70,0,329.73,360.38,28.6,25.6,0.221,1250415.9,1250415.9,22264,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153319,341862.00
04/01/2019 17:15,2,0.938,ACTIVE,213.96,344.45,59.990,1554153306,"201051344000651","174011545737251",30.55,9.00,0,332.43,360.99,29.1,26.1,0.221,1243097.3,1243097.3,22245,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153320,341863.00
04/01/2019 17:15,2,0.936,ACTIVE,213.51,343.25,59.943,1554153306,"201051344000594","174011545737251",30.95,12.30,0,327.62,362.19,29.4,26.4,0.221,1256831.2,1256831.2,46071,0,0,0,L,1122011218,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153321,341864.00
04/01/2019 17:15,2,0.941,ACTIVE,214.19,344.76,59.990,1554153306,"201051344000469","174011545737251",30.59,7.00,0,331.23,363.39,29.2,26.3,0.217,1235476.4,1235476.4,14363,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153322,341865.00
04/01/2019 17:15,2,0.951,ACTIVE,213.96,344.45,59.985,1554153306,"201051344000585","174011545737251",30.67,10.00,0,327.62,363.69,29.6,26.6,0.212,1256076.0,1256076.0,22300,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153323,341866.00
04/01/2019 17:15,2,0.916,ACTIVE,214.64,345.06,59.980,1554153306,"201051344000853","174011545737251",31.07,8.50,0,330.63,362.19,28.9,26.0,0.208,1258839.0,1258839.0,13963,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153324,341867.00
04/01/2019 17:15,2,0.912,ACTIVE,213.96,343.25,60.017,1554153306,"201051344001145","174011545737251",30.69,9.00,0,327.92,360.38,28.4,25.5,0.212,1258745.8,1258745.8,22214,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153325,341868.00
04/01/2019 17:15,2,0.912,ACTIVE,213.96,347.16,59.959,1554153306,"201051344000438","174011545737251",31.55,10.70,0,319.51,364.89,29.2,26.3,0.212,1251392.9,1251392.9,22249,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153326,341869.00
04/01/2019 17:15,2,0.926,ACTIVE,213.51,342.65,59.996,1554153306,"201051344001135","174011545737251",31.01,9.70,0,330.03,360.99,29.1,26.2,0.217,1238380.3,1238380.3,22203,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153327,341870.00
04/01/2019 17:15,2,0.914,ACTIVE,213.96,343.85,60.001,1554153306,"201051344000983","174011545737251",30.99,9.00,0,332.73,361.89,28.7,25.8,0.221,1257021.0,1257021.0,13967,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153327,341871.00
04/01/2019 17:15,2,0.930,ACTIVE,213.96,343.25,59.996,1554153306,"201051344001203","174011545737251",30.67,10.30,0,328.52,361.29,29.0,26.0,0.221,1246146.1,1246146.1,22256,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153328,341872.00
04/01/2019 17:15,2,0.902,ACTIVE,213.51,342.35,60.001,1554153306,"201051344001230","174011545737251",30.71,10.30,0,326.42,360.38,28.1,25.2,0.208,1243134.2,1243134.2,22070,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153329,341873.00
04/01/2019 17:15,2,0.918,ACTIVE,213.29,343.25,60.006,1554153306,"201051344000646","174011545737251",30.69,11.00,0,326.12,360.08,28.6,25.7,0.221,1236108.3,1236108.3,22221,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153330,341874.00
04/01/2019 17:15,2,0.932,ACTIVE,213.96,343.55,60.049,1554153306,"201051344000867","174011545737251",30.67,9.70,0,331.83,361.29,29.0,26.1,0.212,1234364.1,1234364.1,46148,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153331,341875.00
04/01/2019 17:15,2,0.930,ACTIVE,214.41,345.96,60.001,1554153306,"201051344000633","174011545737251",30.69,10.30,0,330.63,363.69,28.9,26.0,0.221,1233143.9,1233143.9,46197,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153332,341876.00
04/01/2019 17:15,2,0.957,ACTIVE,213.29,342.95,60.001,1554153306,"201051344000955","174011545737251",30.36,11.00,0,327.92,361.59,29.4,26.5,0.221,1255794.2,1255794.2,22244,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153333,341877.00
04/01/2019 17:15,2,0.941,ACTIVE,213.96,343.55,59.985,1554153306,"201051344000648","174011545737251",30.42,8.00,0,333.03,361.59,29.0,26.1,0.217,1247039.5,1247039.5,45704,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153334,341878.00
04/01/2019 17:15,2,0.934,ACTIVE,214.19,344.45,59.959,1554153306,"201051344000645","174011545737251",30.34,9.00,0,331.23,361.29,28.7,25.8,0.212,1251772.9,1251772.9,45668,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153335,341879.00
04/01/2019 17:15,2,0.932,ACTIVE,213.96,344.45,60.012,1554153306,"201051344000569","174011545737251",30.65,8.50,0,330.33,361.89,28.9,26.0,0.221,1267752.6,1267752.6,13886,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153336,341880.00
04/01/2019 17:15,2,0.998,ACTIVE,214.41,348.36,60.012,1554153306,"179051228000119","174011545737251",30.77,10.70,0,328.82,364.59,31.1,28.1,0.221,55003.3,55003.3,13968,0,0,0,L,46974696,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554153337,341881.00
04/01/2019 17:30,2,0.807,ACTIVE,213.96,342.95,60.033,1554154204,"201051344000579","174011545737251",30.71,10.00,0,332.73,358.88,25.1,22.3,0.172,1267470.7,1267470.7,14336,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154206,341882.00
04/01/2019 17:30,2,0.797,ACTIVE,213.29,340.55,59.985,1554154204,"201051344001025","174011545737251",30.47,10.30,0,331.23,356.78,24.6,21.8,0.177,1249927.2,1249927.2,22261,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154207,341883.00
04/01/2019 17:30,2,0.807,ACTIVE,213.51,342.05,60.022,1554154204,"201051344001093","174011545737251",30.61,10.00,0,331.23,356.48,25.1,22.3,0.172,1234035.1,1234035.1,22285,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154208,341884.00
04/01/2019 17:30,2,0.785,ACTIVE,213.96,342.65,60.017,1554154204,"201051344000458","174011545737251",30.34,9.70,0,332.43,357.98,24.2,21.4,0.181,1250836.9,1250836.9,14077,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154209,341885.00
04/01/2019 17:30,2,0.816,ACTIVE,213.51,341.15,60.070,1554154204,"201051344000890","174011545737251",30.53,11.70,0,330.93,357.08,25.3,22.5,0.177,1248535.7,1248535.7,22210,0,0,0,L,1122011218,1,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154210,341886.00
04/01/2019 17:30,2,0.779,ACTIVE,213.96,342.05,60.070,1554154204,"201051344000988","174011545737251",19.82,8.00,0,332.13,353.47,15.7,13.2,0.110,967450.5,967450.5,14412,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154211,341887.00
04/01/2019 17:30,2,0.795,ACTIVE,214.19,342.35,60.028,1554154204,"201051344000582","174011545737251",30.02,9.00,0,332.73,356.78,24.2,21.4,0.172,1227833.7,1227833.7,22181,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154212,341888.00
04/01/2019 17:30,2,0.781,ACTIVE,213.96,342.35,60.028,1554154204,"201051344000868","174011545737251",30.77,7.30,0,332.13,357.08,24.4,21.6,0.177,1235952.2,1235952.2,46131,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154213,341889.00
04/01/2019 17:30,2,0.779,ACTIVE,214.41,344.45,60.043,1554154204,"201051344000576","174011545737251",30.63,7.70,0,333.63,358.58,24.2,21.4,0.168,1254135.7,1254135.7,18162,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154214,341890.00
04/01/2019 17:30,2,0.770,ACTIVE,214.19,343.55,60.028,1554154204,"201051344001158","174011545737251",30.20,9.00,0,332.73,357.38,23.6,20.8,0.181,1231085.6,1231085.6,14386,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154215,341891.00
04/01/2019 17:30,2,0.773,ACTIVE,213.74,342.35,60.059,1554154204,"201051344000917","174011545737251",30.43,10.00,0,330.63,357.08,23.8,21.1,0.172,1245916.6,1245916.6,22054,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154216,341892.00
04/01/2019 17:30,2,0.814,ACTIVE,213.74,339.95,60.028,1554154204,"201051344000417","174011545737251",19.82,11.30,0,331.53,350.77,16.4,13.9,0.110,1002151.5,1002151.5,22264,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154217,341893.00
04/01/2019 17:30,2,0.770,ACTIVE,213.74,342.35,60.038,1554154204,"201051344000685","174011545737251",30.77,10.00,0,331.53,357.38,24.0,21.3,0.181,1250421.6,1250421.6,22265,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154218,341894.00
04/01/2019 17:30,2,0.793,ACTIVE,213.74,342.05,60.054,1554154204,"201051344000651","174011545737251",30.42,9.00,0,332.13,356.78,24.4,21.7,0.168,1243103.2,1243103.2,22246,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154219,341895.00
04/01/2019 17:30,2,0.787,ACTIVE,213.74,342.35,60.022,1554154204,"201051344000594","174011545737251",30.91,12.00,0,331.23,357.68,24.7,21.9,0.172,1256837.1,1256837.1,46072,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154220,341896.00
04/01/2019 17:30,2,0.793,ACTIVE,214.19,343.25,60.012,1554154204,"201051344000469","174011545737251",30.61,7.00,0,332.43,358.88,24.6,21.9,0.186,1235482.3,1235482.3,14364,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154221,341897.00
04/01/2019 17:30,2,0.807,ACTIVE,213.74,342.65,60.033,1554154204,"201051344000585","174011545737251",30.47,10.30,0,331.83,357.38,24.9,22.1,0.172,1256081.9,1256081.9,22301,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154222,341898.00
04/01/2019 17:30,2,0.779,ACTIVE,214.64,344.76,60.038,1554154204,"201051344000853","174011545737251",30.61,8.50,0,333.93,359.48,24.2,21.4,0.172,1258844.8,1258844.8,13964,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154223,341899.00
04/01/2019 17:30,2,0.775,ACTIVE,213.74,342.35,59.990,1554154204,"201051344001145","174011545737251",30.42,9.30,0,332.73,357.08,23.9,21.2,0.172,1258751.4,1258751.4,22215,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154224,341900.00
04/01/2019 17:30,2,0.777,ACTIVE,213.74,343.25,60.017,1554154204,"201051344000438","174011545737251",31.29,10.70,0,333.03,358.88,24.7,21.9,0.172,1251398.8,1251398.8,22250,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154224,341901.00
04/01/2019 17:30,2,0.795,ACTIVE,213.29,340.85,60.028,1554154204,"201051344001135","174011545737251",30.51,10.00,0,331.53,355.58,24.6,21.8,0.172,1238386.1,1238386.1,22204,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154225,341902.00
04/01/2019 17:30,2,0.770,ACTIVE,213.96,342.95,60.033,1554154204,"201051344000983","174011545737251",30.91,8.50,0,332.43,358.28,24.1,21.4,0.177,1257026.8,1257026.8,13968,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154226,341903.00
04/01/2019 17:30,2,0.781,ACTIVE,213.74,341.75,60.033,1554154204,"201051344001203","174011545737251",30.69,10.30,0,331.53,357.98,24.3,21.5,0.181,1246151.9,1246151.9,22257,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154227,341904.00
04/01/2019 17:30,2,0.760,ACTIVE,213.51,341.15,60.038,1554154204,"201051344001230","174011545737251",30.85,10.30,0,330.03,354.97,23.8,21.0,0.172,1243139.8,1243139.8,22071,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154228,341905.00
04/01/2019 17:30,2,0.779,ACTIVE,213.29,341.45,60.038,1554154204,"201051344000646","174011545737251",30.65,10.70,0,330.63,356.78,24.2,21.4,0.177,1236114.0,1236114.0,22222,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154229,341906.00
04/01/2019 17:30,2,0.791,ACTIVE,214.19,342.35,60.028,1554154204,"201051344000867","174011545737251",30.42,9.70,0,332.13,357.98,24.4,21.7,0.172,1234369.9,1234369.9,46149,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154230,341907.00
04/01/2019 17:30,2,0.787,ACTIVE,214.41,344.76,60.033,1554154204,"201051344000633","174011545737251",30.55,10.00,0,332.73,360.38,24.4,21.6,0.181,1233149.6,1233149.6,46198,0,0,0,L,1122011218,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154231,341908.00
04/01/2019 17:30,2,0.807,ACTIVE,213.29,342.05,60.070,1554154204,"201051344000955","174011545737251",30.47,11.00,0,330.63,356.48,24.9,22.2,0.181,1255800.1,1255800.1,22245,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154232,341909.00
04/01/2019 17:30,2,0.787,ACTIVE,214.19,342.65,60.033,1554154204,"201051344000648","174011545737251",30.71,8.00,0,333.03,357.08,24.6,21.8,0.172,1247045.4,1247045.4,45705,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154233,341910.00
04/01/2019 17:30,2,0.785,ACTIVE,214.41,343.55,60.017,1554154204,"201051344000645","174011545737251",30.36,9.00,0,333.63,357.38,24.2,21.4,0.172,1251778.6,1251778.6,45669,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154234,341911.00
04/01/2019 17:30,2,0.781,ACTIVE,213.96,342.95,60.038,1554154204,"201051344000569","174011545737251",30.99,8.50,0,332.43,357.38,24.5,21.8,0.177,1267758.4,1267758.4,13887,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154235,341912.00
04/01/2019 17:30,2,0.852,ACTIVE,214.41,347.16,60.028,1554154204,"179051228000119","174011545737251",30.69,10.70,0,333.93,362.19,26.5,23.7,0.177,55009.5,55009.5,13969,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554154236,341913.00
04/01/2019 17:45,2,0.643,ACTIVE,213.51,340.85,60.001,1554155105,"201051344000579","174011545737251",30.55,10.00,0,332.73,354.37,19.9,17.3,0.128,1267475.8,1267475.8,14337,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155107,341914.00
04/01/2019 17:45,2,0.623,ACTIVE,212.61,338.14,59.996,1554155105,"201051344001025","174011545737251",30.36,10.00,0,330.33,352.87,19.2,16.6,0.128,1249932.2,1249932.2,22262,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155108,341915.00
04/01/2019 17:45,2,0.645,ACTIVE,212.83,339.34,59.996,1554155105,"201051344001093","174011545737251",30.34,9.70,0,330.63,353.47,19.9,17.2,0.124,1234040.2,1234040.2,22286,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155109,341916.00
04/01/2019 17:45,2,0.609,ACTIVE,213.51,340.25,59.996,1554155105,"201051344000458","174011545737251",30.69,9.70,0,331.83,354.67,19.0,16.4,0.128,1250841.8,1250841.8,14078,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155110,341917.00
04/01/2019 17:45,2,0.646,ACTIVE,212.61,338.14,60.017,1554155105,"201051344000890","174011545737251",30.24,11.30,0,330.33,353.17,19.8,17.2,0.128,1248540.9,1248540.9,22211,0,0,0,L,1122011218,1,122.46,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155111,341918.00
04/01/2019 17:45,2,0.607,ACTIVE,213.29,340.85,60.001,1554155105,"201051344000988","174011545737251",19.58,8.00,0,332.43,351.37,12.1,9.7,0.080,967453.5,967453.5,14413,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155112,341919.00
04/01/2019 17:45,2,0.627,ACTIVE,213.29,339.65,60.001,1554155105,"201051344000582","174011545737251",29.76,8.50,0,331.23,353.77,18.9,16.4,0.128,1227838.6,1227838.6,22182,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155113,341920.00
04/01/2019 17:45,2,0.623,ACTIVE,213.51,340.25,59.996,1554155105,"201051344000868","174011545737251",30.20,7.70,0,333.03,354.07,19.1,16.5,0.124,1235957.1,1235957.1,46132,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155113,341921.00
04/01/2019 17:45,2,0.613,ACTIVE,213.96,342.05,60.001,1554155105,"201051344000576","174011545737251",30.51,7.70,0,333.33,355.58,19.0,16.4,0.128,1254140.6,1254140.6,18163,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155114,341922.00
04/01/2019 17:45,2,0.602,ACTIVE,213.74,341.15,60.006,1554155105,"201051344001158","174011545737251",29.92,8.50,0,332.13,354.97,18.3,15.8,0.128,1231090.3,1231090.3,14387,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155115,341923.00
04/01/2019 17:45,2,0.605,ACTIVE,213.06,339.34,60.006,1554155105,"201051344000917","174011545737251",30.18,9.70,0,330.33,353.47,18.6,16.0,0.128,1245921.4,1245921.4,22055,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155116,341924.00
04/01/2019 17:45,2,0.648,ACTIVE,213.06,337.54,60.001,1554155105,"201051344000417","174011545737251",19.72,11.00,0,330.63,348.96,13.0,10.6,0.080,1002154.7,1002154.7,22265,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155117,341925.00
04/01/2019 17:45,2,0.621,ACTIVE,213.06,339.95,60.006,1554155105,"201051344000685","174011545737251",29.28,9.30,0,331.53,354.07,18.5,15.9,0.133,1250426.5,1250426.5,22266,0,0,0,L,1122011218,1,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155118,341926.00
04/01/2019 17:45,2,0.621,ACTIVE,213.06,339.34,60.012,1554155105,"201051344000651","174011545737251",30.40,8.50,0,331.83,353.77,19.1,16.6,0.128,1243108.1,1243108.1,22247,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155119,341927.00
04/01/2019 17:45,2,0.627,ACTIVE,213.29,340.25,60.006,1554155105,"201051344000594","174011545737251",30.30,11.30,0,330.93,354.67,19.2,16.7,0.128,1256842.1,1256842.1,46073,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155120,341928.00
04/01/2019 17:45,2,0.631,ACTIVE,213.74,341.75,60.006,1554155105,"201051344000469","174011545737251",30.08,7.00,0,332.43,354.97,19.2,16.6,0.133,1235487.2,1235487.2,14365,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155121,341929.00
04/01/2019 17:45,2,0.623,ACTIVE,213.06,339.65,60.001,1554155105,"201051344000585","174011545737251",30.71,10.00,0,330.93,353.47,19.4,16.8,0.124,1256087.0,1256087.0,22302,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155122,341930.00
04/01/2019 17:45,2,0.613,ACTIVE,214.19,342.35,60.001,1554155105,"201051344000853","174011545737251",30.34,8.00,0,334.54,355.58,18.9,16.3,0.124,1258849.7,1258849.7,13965,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155123,341931.00
