ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 17:45,2,0.604,ACTIVE,213.06,339.95,60.006,1554155105,"201051344001145","174011545737251",30.36,9.00,0,332.43,353.47,18.6,16.0,0.124,1258756.3,1258756.3,22216,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155124,341932.00
04/01/2019 17:45,2,0.627,ACTIVE,213.29,339.04,59.975,1554155105,"201051344000438","174011545737251",30.51,10.00,0,331.23,354.37,19.4,16.8,0.128,1251403.8,1251403.8,22251,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155125,341933.00
04/01/2019 17:45,2,0.625,ACTIVE,212.61,337.84,60.006,1554155105,"201051344001135","174011545737251",30.24,9.70,0,330.03,352.87,19.2,16.6,0.119,1238391.0,1238391.0,22205,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155125,341934.00
04/01/2019 17:45,2,0.605,ACTIVE,213.74,340.85,60.012,1554155105,"201051344000983","174011545737251",30.61,8.50,0,332.43,354.67,18.8,16.2,0.128,1257031.6,1257031.6,13969,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155126,341935.00
04/01/2019 17:45,2,0.615,ACTIVE,213.06,338.74,60.017,1554155105,"201051344001203","174011545737251",30.20,9.70,0,330.93,354.37,18.9,16.3,0.137,1246156.8,1246156.8,22258,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155128,341936.00
04/01/2019 17:45,2,0.609,ACTIVE,212.83,337.84,60.012,1554155105,"201051344001230","174011545737251",29.86,10.00,0,329.73,352.27,18.5,15.9,0.119,1243144.5,1243144.5,22072,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155129,341937.00
04/01/2019 17:45,2,0.615,ACTIVE,212.61,338.74,60.028,1554155105,"201051344000646","174011545737251",30.06,10.70,0,330.33,354.07,18.7,16.1,0.124,1236118.8,1236118.8,22223,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155130,341938.00
04/01/2019 17:45,2,0.615,ACTIVE,213.74,340.55,60.022,1554155105,"201051344000867","174011545737251",30.30,9.70,0,332.73,354.37,18.9,16.3,0.124,1234374.8,1234374.8,46150,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155131,341939.00
04/01/2019 17:45,2,0.611,ACTIVE,214.19,342.65,60.012,1554155105,"201051344000633","174011545737251",30.43,10.00,0,333.03,356.18,18.9,16.3,0.133,1233154.5,1233154.5,46199,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155131,341940.00
04/01/2019 17:45,2,0.633,ACTIVE,212.61,339.04,60.017,1554155105,"201051344000955","174011545737251",30.57,10.30,0,329.13,352.57,19.6,17.0,0.128,1255805.1,1255805.1,22246,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155133,341941.00
04/01/2019 17:45,2,0.623,ACTIVE,213.74,340.85,60.006,1554155105,"201051344000648","174011545737251",30.24,7.70,0,332.73,354.67,19.1,16.5,0.119,1247050.3,1247050.3,45706,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155133,341942.00
04/01/2019 17:45,2,0.611,ACTIVE,213.96,341.45,60.017,1554155105,"201051344000645","174011545737251",30.06,9.00,0,333.03,355.58,18.6,16.0,0.124,1251783.4,1251783.4,45670,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155134,341943.00
04/01/2019 17:45,2,0.605,ACTIVE,213.74,340.85,60.054,1554155105,"201051344000569","174011545737251",30.93,8.00,0,333.33,354.97,19.0,16.4,0.128,1267763.3,1267763.3,13888,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155135,341944.00
04/01/2019 17:45,2,0.678,ACTIVE,213.96,344.76,60.017,1554155105,"179051228000119","174011545737251",30.30,10.30,0,334.24,359.48,20.9,18.2,0.128,55014.9,55014.9,13970,0,0,0,L,46974696,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554155136,341945.00
04/01/2019 18:00,2,0.580,ACTIVE,213.96,340.25,60.028,1554156005,"201051344000579","174011545737251",30.67,9.30,0,333.03,355.28,18.1,15.5,0.110,1267480.1,1267480.1,14338,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156007,341946.00
04/01/2019 18:00,2,0.562,ACTIVE,213.74,338.74,60.012,1554156005,"201051344001025","174011545737251",30.47,9.70,0,329.43,348.66,17.4,14.8,0.110,1249936.3,1249936.3,22263,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156008,341947.00
04/01/2019 18:00,2,0.582,ACTIVE,213.74,339.65,60.006,1554156005,"201051344001093","174011545737251",30.42,9.30,0,330.63,348.66,17.9,15.4,0.106,1234044.5,1234044.5,22287,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156009,341948.00
04/01/2019 18:00,2,0.568,ACTIVE,213.74,338.74,60.006,1554156005,"201051344000458","174011545737251",29.82,9.30,0,331.83,350.17,17.2,14.7,0.110,1250845.9,1250845.9,14079,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156010,341949.00
04/01/2019 18:00,2,0.582,ACTIVE,213.74,339.04,60.006,1554156005,"201051344000890","174011545737251",30.40,11.00,0,329.43,348.36,18.0,15.4,0.110,1248545.1,1248545.1,22212,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156011,341950.00
04/01/2019 18:00,2,0.537,ACTIVE,213.96,339.95,60.012,1554156005,"201051344000988","174011545737251",19.84,7.30,0,331.83,348.36,10.8,8.5,0.075,967455.9,967455.9,14414,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156011,341951.00
04/01/2019 18:00,2,0.562,ACTIVE,214.41,339.95,60.022,1554156005,"201051344000582","174011545737251",29.98,8.00,0,330.93,348.66,17.1,14.6,0.110,1227842.7,1227842.7,22183,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156013,341952.00
04/01/2019 18:00,2,0.561,ACTIVE,213.74,339.34,60.017,1554156005,"201051344000868","174011545737251",30.16,7.30,0,332.43,350.77,17.1,14.6,0.110,1235961.2,1235961.2,46133,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156013,341953.00
04/01/2019 18:00,2,0.570,ACTIVE,214.41,341.15,60.017,1554156005,"201051344000576","174011545737251",29.74,7.30,0,332.73,351.37,17.2,14.7,0.106,1254144.6,1254144.6,18164,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156014,341954.00
04/01/2019 18:00,2,0.543,ACTIVE,213.96,339.34,60.017,1554156005,"201051344001158","174011545737251",29.80,8.00,0,332.43,349.86,16.4,14.0,0.110,1231094.2,1231094.2,14388,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156015,341955.00
04/01/2019 18:00,2,0.553,ACTIVE,213.96,340.25,60.028,1554156005,"201051344000917","174011545737251",29.82,9.30,0,329.73,348.36,16.8,14.3,0.106,1245925.4,1245925.4,22056,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156016,341956.00
04/01/2019 18:00,2,0.588,ACTIVE,214.19,338.74,60.038,1554156005,"201051344000417","174011545737251",19.66,10.30,0,330.03,345.06,11.7,9.4,0.071,1002157.3,1002157.3,22266,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156017,341957.00
04/01/2019 18:00,2,0.547,ACTIVE,214.19,339.95,60.028,1554156005,"201051344000685","174011545737251",30.40,9.00,0,330.63,349.26,16.8,14.3,0.119,1250430.4,1250430.4,22267,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156018,341958.00
04/01/2019 18:00,2,0.566,ACTIVE,214.19,340.25,60.028,1554156005,"201051344000651","174011545737251",30.14,8.00,0,330.93,349.26,17.3,14.8,0.110,1243112.2,1243112.2,22248,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156019,341959.00
04/01/2019 18:00,2,0.570,ACTIVE,213.74,339.65,60.038,1554156005,"201051344000594","174011545737251",30.04,11.00,0,330.63,350.47,17.4,14.9,0.110,1256846.2,1256846.2,46074,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156020,341960.00
04/01/2019 18:00,2,0.562,ACTIVE,214.19,339.95,60.033,1554156005,"201051344000469","174011545737251",30.34,6.30,0,330.93,350.77,17.3,14.8,0.115,1235491.3,1235491.3,14366,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156021,341961.00
04/01/2019 18:00,2,0.566,ACTIVE,213.96,340.25,60.038,1554156005,"201051344000585","174011545737251",30.43,9.70,0,330.33,348.96,17.5,14.9,0.115,1256091.1,1256091.1,22303,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156022,341962.00
04/01/2019 18:00,2,0.561,ACTIVE,214.41,340.85,60.059,1554156005,"201051344000853","174011545737251",29.80,7.70,0,333.93,353.47,16.9,14.4,0.106,1258853.7,1258853.7,13966,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156023,341963.00
04/01/2019 18:00,2,0.537,ACTIVE,214.19,339.95,60.038,1554156005,"201051344001145","174011545737251",30.38,8.50,0,331.23,348.96,16.6,14.0,0.106,1258760.2,1258760.2,22217,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156024,341964.00
04/01/2019 18:00,2,0.568,ACTIVE,213.96,339.65,60.038,1554156005,"201051344000438","174011545737251",30.30,9.70,0,331.53,351.07,17.5,14.9,0.110,1251408.0,1251408.0,22252,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156025,341965.00
04/01/2019 18:00,2,0.562,ACTIVE,213.74,338.44,60.033,1554156005,"201051344001135","174011545737251",30.06,9.00,0,328.82,348.36,17.1,14.6,0.106,1238395.1,1238395.1,22206,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156026,341966.00
04/01/2019 18:00,2,0.545,ACTIVE,213.96,339.65,60.065,1554156005,"201051344000983","174011545737251",30.24,8.00,0,331.83,350.77,16.8,14.3,0.110,1257035.6,1257035.6,13970,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156027,341967.00
04/01/2019 18:00,2,0.555,ACTIVE,214.19,339.34,60.043,1554156005,"201051344001203","174011545737251",30.12,9.30,0,329.73,349.26,17.0,14.5,0.106,1246160.9,1246160.9,22259,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156028,341968.00
04/01/2019 18:00,2,0.543,ACTIVE,213.96,339.34,60.038,1554156005,"201051344001230","174011545737251",29.80,9.70,0,327.62,347.16,16.4,13.9,0.097,1243148.5,1243148.5,22073,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156029,341969.00
04/01/2019 18:00,2,0.539,ACTIVE,213.74,339.34,60.086,1554156005,"201051344000646","174011545737251",30.63,10.00,0,329.73,349.26,16.7,14.2,0.110,1236122.8,1236122.8,22224,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156030,341970.00
04/01/2019 18:00,2,0.553,ACTIVE,213.96,339.34,60.038,1554156005,"201051344000867","174011545737251",30.08,9.30,0,332.13,349.86,16.9,14.4,0.106,1234378.8,1234378.8,46151,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156030,341971.00
04/01/2019 18:00,2,0.555,ACTIVE,214.41,341.75,60.059,1554156005,"201051344000633","174011545737251",30.16,9.30,0,332.73,352.27,17.0,14.5,0.106,1233158.5,1233158.5,46200,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156031,341972.00
04/01/2019 18:00,2,0.586,ACTIVE,213.51,339.04,60.043,1554156005,"201051344000955","174011545737251",29.80,10.00,0,328.82,348.36,17.7,15.2,0.115,1255809.4,1255809.4,22247,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156032,341973.00
04/01/2019 18:00,2,0.564,ACTIVE,214.19,340.25,60.033,1554156005,"201051344000648","174011545737251",29.90,7.30,0,332.43,350.77,17.2,14.6,0.106,1247054.4,1247054.4,45707,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156033,341974.00
04/01/2019 18:00,2,0.553,ACTIVE,214.41,340.25,60.043,1554156005,"201051344000645","174011545737251",29.44,8.00,0,332.73,350.77,16.5,14.0,0.106,1251787.4,1251787.4,45671,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156034,341975.00
04/01/2019 18:00,2,0.561,ACTIVE,213.96,339.65,60.038,1554156005,"201051344000569","174011545737251",29.84,8.00,0,332.73,349.86,17.0,14.5,0.106,1267767.4,1267767.4,13889,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156035,341976.00
04/01/2019 18:00,2,0.617,ACTIVE,214.41,343.25,60.006,1554156005,"179051228000119","174011545737251",29.88,10.00,0,333.63,354.97,18.7,16.1,0.106,55019.4,55019.4,13971,0,0,0,L,46974696,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156036,341977.00
04/01/2019 18:15,2,0.447,ACTIVE,214.19,339.04,60.006,1554156905,"201051344000579","174011545737251",30.06,9.00,0,332.13,348.36,13.7,11.3,0.066,1267482.9,1267482.9,14339,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156906,341978.00
04/01/2019 18:15,2,0.426,ACTIVE,213.96,338.14,60.006,1554156905,"201051344001025","174011545737251",29.72,9.00,0,331.23,347.46,12.8,10.5,0.071,1249939.3,1249939.3,22264,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156907,341979.00
04/01/2019 18:15,2,0.451,ACTIVE,214.19,339.04,60.012,1554156905,"201051344001093","174011545737251",29.36,9.00,0,331.83,347.46,13.4,11.0,0.062,1234047.6,1234047.6,22288,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156908,341980.00
04/01/2019 18:15,2,0.430,ACTIVE,213.96,338.14,59.996,1554156905,"201051344000458","174011545737251",29.72,9.00,0,331.53,348.06,13.0,10.6,0.066,1250848.9,1250848.9,14080,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156909,341981.00
04/01/2019 18:15,2,0.453,ACTIVE,213.96,338.14,60.012,1554156905,"201051344000890","174011545737251",29.02,10.30,0,331.23,348.96,13.3,10.9,0.066,1248548.2,1248548.2,22213,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156910,341982.00
04/01/2019 18:15,2,0.402,ACTIVE,213.74,339.04,60.033,1554156905,"201051344000988","174011545737251",19.48,7.30,0,331.23,347.46,7.9,5.7,0.049,967457.5,967457.5,14415,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156911,341983.00
04/01/2019 18:15,2,0.424,ACTIVE,214.64,339.65,60.001,1554156905,"201051344000582","174011545737251",29.38,7.70,0,331.23,348.36,12.7,10.3,0.062,1227845.6,1227845.6,22184,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156912,341984.00
04/01/2019 18:15,2,0.422,ACTIVE,213.96,338.74,60.001,1554156905,"201051344000868","174011545737251",29.64,7.30,0,330.63,348.36,12.7,10.3,0.066,1235964.1,1235964.1,46134,0,0,0,L,1122011218,1,121.78,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156913,341985.00
04/01/2019 18:15,2,0.428,ACTIVE,214.64,339.95,59.996,1554156905,"201051344000576","174011545737251",29.52,7.00,0,332.73,349.26,12.9,10.5,0.071,1254147.6,1254147.6,18165,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156914,341986.00
04/01/2019 18:15,2,0.402,ACTIVE,214.19,338.74,60.012,1554156905,"201051344001158","174011545737251",29.82,7.70,0,331.53,348.06,12.2,9.9,0.071,1231097.0,1231097.0,14389,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156915,341987.00
04/01/2019 18:15,2,0.414,ACTIVE,214.19,339.65,60.001,1554156905,"201051344000917","174011545737251",29.20,9.00,0,331.23,348.36,12.2,9.9,0.066,1245928.2,1245928.2,22057,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156915,341988.00
04/01/2019 18:15,2,0.441,ACTIVE,214.19,338.44,60.001,1554156905,"201051344000417","174011545737251",20.00,10.00,0,332.13,345.06,8.9,6.7,0.035,1002159.2,1002159.2,22267,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156916,341989.00
04/01/2019 18:15,2,0.410,ACTIVE,214.64,340.55,60.006,1554156905,"201051344000685","174011545737251",29.84,8.50,0,331.53,349.86,12.4,10.0,0.071,1250433.3,1250433.3,22268,0,0,0,L,1122011218,1,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156917,341990.00
04/01/2019 18:15,2,0.428,ACTIVE,214.41,339.34,60.012,1554156905,"201051344000651","174011545737251",29.76,7.70,0,332.13,348.96,12.9,10.6,0.066,1243115.2,1243115.2,22249,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156918,341991.00
04/01/2019 18:15,2,0.436,ACTIVE,213.74,338.74,60.006,1554156905,"201051344000594","174011545737251",29.62,10.70,0,330.93,348.06,13.1,10.7,0.066,1256849.2,1256849.2,46075,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156919,341992.00
04/01/2019 18:15,2,0.434,ACTIVE,214.19,339.04,60.001,1554156905,"201051344000469","174011545737251",29.60,6.30,0,330.93,348.96,13.0,10.6,0.075,1235494.3,1235494.3,14367,0,0,0,L,1122011218,1,121.33,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156920,341993.00
04/01/2019 18:15,2,0.432,ACTIVE,214.19,339.34,60.043,1554156905,"201051344000585","174011545737251",29.90,9.30,0,331.23,348.06,13.1,10.8,0.071,1256094.1,1256094.1,22304,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156921,341994.00
04/01/2019 18:15,2,0.426,ACTIVE,214.64,340.25,60.001,1554156905,"201051344000853","174011545737251",29.12,7.70,0,333.03,348.96,12.6,10.3,0.071,1258856.6,1258856.6,13967,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156922,341995.00
04/01/2019 18:15,2,0.404,ACTIVE,214.41,339.65,60.012,1554156905,"201051344001145","174011545737251",29.76,8.00,0,332.13,350.77,12.2,9.9,0.066,1258763.0,1258763.0,22218,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156923,341996.00
04/01/2019 18:15,2,0.441,ACTIVE,214.19,339.34,60.001,1554156905,"201051344000438","174011545737251",29.40,9.30,0,332.13,348.96,13.2,10.8,0.071,1251411.0,1251411.0,22253,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156924,341997.00
04/01/2019 18:15,2,0.434,ACTIVE,213.74,338.74,60.001,1554156905,"201051344001135","174011545737251",29.38,9.00,0,330.63,347.76,12.9,10.6,0.066,1238398.1,1238398.1,22207,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156925,341998.00
04/01/2019 18:15,2,0.410,ACTIVE,213.96,338.44,59.990,1554156905,"201051344000983","174011545737251",30.08,7.70,0,331.53,348.36,12.5,10.2,0.075,1257038.5,1257038.5,13971,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156926,341999.00
04/01/2019 18:15,2,0.424,ACTIVE,214.19,338.44,60.006,1554156905,"201051344001203","174011545737251",29.38,9.00,0,331.83,348.66,12.6,10.3,0.075,1246163.5,1246163.5,22260,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156927,342000.00
04/01/2019 18:15,2,0.410,ACTIVE,213.96,337.84,60.006,1554156905,"201051344001230","174011545737251",29.02,9.00,0,330.93,347.46,12.1,9.7,0.066,1243151.3,1243151.3,22074,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156928,342001.00
04/01/2019 18:15,2,0.428,ACTIVE,213.74,339.04,60.001,1554156905,"201051344000646","174011545737251",29.10,9.70,0,330.93,348.36,12.6,10.3,0.066,1236125.7,1236125.7,22225,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156929,342002.00
04/01/2019 18:15,2,0.422,ACTIVE,214.19,338.14,60.033,1554156905,"201051344000867","174011545737251",29.58,9.00,0,331.53,348.06,12.7,10.3,0.066,1234381.7,1234381.7,46152,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156930,342003.00
04/01/2019 18:15,2,0.438,ACTIVE,214.64,340.85,60.028,1554156905,"201051344000633","174011545737251",28.61,9.30,0,331.83,350.17,12.7,10.3,0.071,1233161.5,1233161.5,46201,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156931,342004.00
04/01/2019 18:15,2,0.451,ACTIVE,213.74,338.14,59.996,1554156905,"201051344000955","174011545737251",29.52,9.30,0,330.63,347.76,13.5,11.1,0.075,1255812.5,1255812.5,22248,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156932,342005.00
04/01/2019 18:15,2,0.434,ACTIVE,214.19,338.74,59.996,1554156905,"201051344000648","174011545737251",29.52,7.30,0,331.53,348.06,13.0,10.6,0.066,1247057.3,1247057.3,45708,0,0,0,L,1122011218,1,121.33,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156932,342006.00
04/01/2019 18:15,2,0.418,ACTIVE,214.41,339.34,60.006,1554156905,"201051344000645","174011545737251",29.54,8.00,0,332.73,348.66,12.5,10.2,0.066,1251790.2,1251790.2,45672,0,0,0,L,1122011218,1,122.23,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156933,342007.00
04/01/2019 18:15,2,0.432,ACTIVE,214.19,338.14,60.006,1554156905,"201051344000569","174011545737251",29.72,7.70,0,331.83,347.76,13.0,10.6,0.066,1267770.3,1267770.3,13890,0,0,0,L,1122011218,1,121.33,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156934,342008.00
04/01/2019 18:15,2,0.480,ACTIVE,214.19,342.05,59.985,1554156905,"179051228000119","174011545737251",29.84,10.00,0,332.73,351.37,14.5,12.1,0.062,55022.7,55022.7,13972,0,0,0,L,46974696,1,121.78,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554156935,342009.00
04/01/2019 18:30,2,0.418,ACTIVE,213.96,338.14,59.990,1554157806,"201051344000579","174011545737251",29.20,9.00,0,331.53,345.36,12.4,10.0,0.057,1267485.6,1267485.6,14340,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157807,342010.00
04/01/2019 18:30,2,0.381,ACTIVE,213.96,337.24,60.012,1554157806,"201051344001025","174011545737251",29.78,8.50,0,332.13,345.66,11.5,9.2,0.057,1249941.8,1249941.8,22265,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157808,342011.00
04/01/2019 18:30,2,0.402,ACTIVE,213.96,338.44,60.012,1554157806,"201051344001093","174011545737251",29.62,8.50,0,332.43,345.36,12.1,9.7,0.062,1234050.3,1234050.3,22289,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157809,342012.00
04/01/2019 18:30,2,0.396,ACTIVE,213.96,337.24,60.038,1554157806,"201051344000458","174011545737251",29.26,8.50,0,331.83,345.66,11.8,9.4,0.062,1250851.4,1250851.4,14081,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157810,342013.00
04/01/2019 18:30,2,0.408,ACTIVE,213.74,337.54,60.006,1554157806,"201051344000890","174011545737251",29.26,10.00,0,332.13,345.36,12.2,9.8,0.057,1248550.9,1248550.9,22214,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157811,342014.00
04/01/2019 18:30,2,0.357,ACTIVE,213.74,338.14,60.006,1554157806,"201051344000988","174011545737251",19.82,7.30,0,330.63,345.96,7.2,5.0,0.040,967458.9,967458.9,14416,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157812,342015.00
04/01/2019 18:30,2,0.377,ACTIVE,214.64,338.74,60.006,1554157806,"201051344000582","174011545737251",29.72,7.30,0,332.43,345.96,11.4,9.1,0.053,1227848.1,1227848.1,22185,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157813,342016.00
04/01/2019 18:30,2,0.389,ACTIVE,213.96,338.44,60.006,1554157806,"201051344000868","174011545737251",29.00,7.00,0,332.43,345.66,11.4,9.1,0.057,1235966.6,1235966.6,46135,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157814,342017.00
04/01/2019 18:30,2,0.387,ACTIVE,214.64,339.34,60.006,1554157806,"201051344000576","174011545737251",29.28,7.00,0,332.43,346.56,11.6,9.2,0.057,1254150.1,1254150.1,18166,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157815,342018.00
04/01/2019 18:30,2,0.359,ACTIVE,214.19,338.44,60.001,1554157806,"201051344001158","174011545737251",29.64,7.30,0,331.23,345.06,10.8,8.5,0.057,1231099.4,1231099.4,14390,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157816,342019.00
04/01/2019 18:30,2,0.371,ACTIVE,214.19,339.04,60.001,1554157806,"201051344000917","174011545737251",29.14,9.00,0,331.53,346.86,11.0,8.7,0.053,1245930.6,1245930.6,22058,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157817,342020.00
04/01/2019 18:30,2,0.420,ACTIVE,214.19,337.84,60.012,1554157806,"201051344000417","174011545737251",19.50,9.30,0,331.83,343.55,8.3,6.1,0.035,1002160.9,1002160.9,22268,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157817,342021.00
04/01/2019 18:30,2,0.371,ACTIVE,214.41,339.65,60.012,1554157806,"201051344000685","174011545737251",29.42,8.00,0,332.43,346.56,11.1,8.8,0.057,1250435.7,1250435.7,22269,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157818,342022.00
04/01/2019 18:30,2,0.391,ACTIVE,214.19,339.04,60.006,1554157806,"201051344000651","174011545737251",29.32,7.30,0,331.83,346.26,11.7,9.3,0.062,1243117.7,1243117.7,22250,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157819,342023.00
04/01/2019 18:30,2,0.393,ACTIVE,213.74,338.44,60.017,1554157806,"201051344000594","174011545737251",29.32,10.00,0,330.33,345.66,11.7,9.4,0.062,1256851.8,1256851.8,46076,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157820,342024.00
04/01/2019 18:30,2,0.387,ACTIVE,214.19,338.44,60.006,1554157806,"201051344000469","174011545737251",30.06,6.30,0,330.03,345.66,11.8,9.4,0.057,1235496.9,1235496.9,14368,0,0,0,L,1122011218,1,121.55,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157821,342025.00
04/01/2019 18:30,2,0.395,ACTIVE,214.19,339.04,60.012,1554157806,"201051344000585","174011545737251",29.48,9.00,0,332.13,346.26,11.8,9.5,0.057,1256096.7,1256096.7,22305,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157822,342026.00
04/01/2019 18:30,2,0.359,ACTIVE,214.64,339.95,60.012,1554157806,"201051344000853","174011545737251",30.45,7.30,0,333.93,347.46,11.2,8.8,0.057,1258859.1,1258859.1,13968,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157823,342027.00
04/01/2019 18:30,2,0.361,ACTIVE,214.41,338.74,60.022,1554157806,"201051344001145","174011545737251",29.48,7.70,0,332.73,346.26,10.8,8.5,0.057,1258765.4,1258765.4,22219,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157824,342028.00
04/01/2019 18:30,2,0.398,ACTIVE,214.19,338.74,60.006,1554157806,"201051344000438","174011545737251",29.50,8.50,0,332.73,345.96,11.9,9.6,0.057,1251413.6,1251413.6,22254,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157825,342029.00
04/01/2019 18:30,2,0.391,ACTIVE,213.74,336.94,59.996,1554157806,"201051344001135","174011545737251",29.30,8.00,0,332.13,344.76,11.6,9.3,0.053,1238400.6,1238400.6,22208,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157826,342030.00
04/01/2019 18:30,2,0.379,ACTIVE,213.96,337.84,60.017,1554157806,"201051344000983","174011545737251",29.20,7.70,0,332.13,345.06,11.2,8.9,0.057,1257040.9,1257040.9,13972,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157827,342031.00
04/01/2019 18:30,2,0.379,ACTIVE,213.74,337.84,60.022,1554157806,"201051344001203","174011545737251",28.75,8.50,0,332.43,347.46,11.1,8.8,0.057,1246166.0,1246166.0,22261,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157828,342032.00
04/01/2019 18:30,2,0.355,ACTIVE,213.96,337.24,60.006,1554157806,"201051344001230","174011545737251",29.84,8.50,0,330.93,344.76,10.8,8.5,0.053,1243153.6,1243153.6,22075,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157829,342033.00
04/01/2019 18:30,2,0.379,ACTIVE,213.74,338.14,59.996,1554157806,"201051344000646","174011545737251",29.38,9.30,0,331.23,345.66,11.3,9.0,0.053,1236128.2,1236128.2,22226,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157830,342034.00
04/01/2019 18:30,2,0.379,ACTIVE,214.19,338.14,60.054,1554157806,"201051344000867","174011545737251",29.60,8.50,0,332.43,345.96,11.4,9.1,0.057,1234384.2,1234384.2,46153,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157831,342035.00
04/01/2019 18:30,2,0.393,ACTIVE,214.41,340.55,60.033,1554157806,"201051344000633","174011545737251",28.61,9.00,0,332.43,348.06,11.4,9.1,0.062,1233164.0,1233164.0,46202,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157832,342036.00
04/01/2019 18:30,2,0.406,ACTIVE,213.51,337.84,60.012,1554157806,"201051344000955","174011545737251",29.42,9.00,0,331.83,345.36,12.1,9.8,0.057,1255815.2,1255815.2,22249,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157833,342037.00
04/01/2019 18:30,2,0.393,ACTIVE,214.19,337.84,60.012,1554157806,"201051344000648","174011545737251",29.44,7.00,0,332.43,345.96,11.7,9.4,0.062,1247059.9,1247059.9,45709,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157833,342038.00
04/01/2019 18:30,2,0.377,ACTIVE,214.41,339.04,59.985,1554157806,"201051344000645","174011545737251",28.88,8.00,0,332.43,345.96,11.1,8.8,0.053,1251792.7,1251792.7,45673,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157834,342039.00
04/01/2019 18:30,2,0.391,ACTIVE,213.96,338.44,60.028,1554157806,"201051344000569","174011545737251",29.32,7.30,0,332.43,345.36,11.6,9.3,0.057,1267772.9,1267772.9,13891,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157835,342040.00
04/01/2019 18:30,2,0.443,ACTIVE,214.19,342.05,60.012,1554157806,"179051228000119","174011545737251",29.04,9.70,0,332.73,349.86,13.1,10.7,0.057,55025.6,55025.6,13973,0,0,0,L,46974696,1,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554157836,342041.00
04/01/2019 18:45,2,0.387,ACTIVE,213.96,337.24,60.059,1554158705,"201051344000579","174011545737251",29.96,8.00,0,331.53,345.06,11.8,9.5,0.049,1267488.1,1267488.1,14341,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158707,342042.00
04/01/2019 18:45,2,0.363,ACTIVE,213.29,336.64,60.033,1554158705,"201051344001025","174011545737251",29.50,7.70,0,331.23,344.15,10.8,8.5,0.053,1249944.1,1249944.1,22266,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158708,342043.00
04/01/2019 18:45,2,0.391,ACTIVE,213.51,337.84,60.033,1554158705,"201051344001093","174011545737251",29.00,8.00,0,331.83,344.15,11.5,9.2,0.049,1234052.7,1234052.7,22290,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158709,342044.00
04/01/2019 18:45,2,0.371,ACTIVE,213.74,337.24,60.006,1554158705,"201051344000458","174011545737251",29.36,8.00,0,331.53,347.46,11.1,8.7,0.053,1250853.8,1250853.8,14082,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158709,342045.00
04/01/2019 18:45,2,0.381,ACTIVE,213.29,336.94,60.043,1554158705,"201051344000890","174011545737251",29.42,9.30,0,331.53,344.45,11.3,9.0,0.049,1248553.3,1248553.3,22215,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158710,342046.00
04/01/2019 18:45,2,0.361,ACTIVE,213.51,338.14,60.006,1554158705,"201051344000988","174011545737251",18.81,7.00,0,330.33,344.15,6.9,4.8,0.035,967460.2,967460.2,14417,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158711,342047.00
04/01/2019 18:45,2,0.357,ACTIVE,213.96,337.84,60.059,1554158705,"201051344000582","174011545737251",29.48,7.00,0,332.43,345.06,10.7,8.4,0.040,1227850.4,1227850.4,22186,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158712,342048.00
04/01/2019 18:45,2,0.363,ACTIVE,213.74,337.84,60.028,1554158705,"201051344000868","174011545737251",29.00,6.70,0,331.83,348.96,10.7,8.4,0.053,1235968.9,1235968.9,46136,0,0,0,L,1122011218,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158713,342049.00
04/01/2019 18:45,2,0.352,ACTIVE,214.41,339.04,59.996,1554158705,"201051344000576","174011545737251",30.38,6.70,0,332.43,345.66,10.8,8.5,0.049,1254152.4,1254152.4,18167,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158714,342050.00
04/01/2019 18:45,2,0.342,ACTIVE,213.96,337.84,60.075,1554158705,"201051344001158","174011545737251",29.56,7.00,0,331.83,345.36,10.2,8.0,0.057,1231101.5,1231101.5,14391,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158715,342051.00
04/01/2019 18:45,2,0.350,ACTIVE,213.74,338.74,60.038,1554158705,"201051344000917","174011545737251",28.86,8.00,0,331.23,345.06,10.3,8.0,0.044,1245932.8,1245932.8,22059,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158716,342052.00
04/01/2019 18:45,2,0.418,ACTIVE,213.51,337.24,60.033,1554158705,"201051344000417","174011545737251",19.08,9.00,0,331.23,342.65,8.1,5.9,0.027,1002162.4,1002162.4,22269,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158717,342053.00
04/01/2019 18:45,2,0.354,ACTIVE,213.74,339.04,60.054,1554158705,"201051344000685","174011545737251",29.16,7.70,0,332.13,345.96,10.4,8.2,0.053,1250437.9,1250437.9,22270,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158718,342054.00
04/01/2019 18:45,2,0.369,ACTIVE,213.51,338.14,60.043,1554158705,"201051344000651","174011545737251",29.36,6.70,0,332.13,345.66,11.0,8.7,0.049,1243120.1,1243120.1,22251,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158719,342055.00
04/01/2019 18:45,2,0.348,ACTIVE,213.74,337.54,60.043,1554158705,"201051344000594","174011545737251",30.51,9.70,0,330.63,344.76,10.8,8.5,0.049,1256854.1,1256854.1,46077,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158720,342056.00
04/01/2019 18:45,2,0.381,ACTIVE,213.96,338.14,60.033,1554158705,"201051344000469","174011545737251",28.53,6.00,0,330.93,345.96,11.1,8.8,0.057,1235499.3,1235499.3,14369,0,0,0,L,1122011218,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158721,342057.00
04/01/2019 18:45,2,0.373,ACTIVE,213.51,338.14,60.028,1554158705,"201051344000585","174011545737251",29.12,8.00,0,332.13,345.06,11.1,8.8,0.053,1256099.1,1256099.1,22306,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158722,342058.00
04/01/2019 18:45,2,0.363,ACTIVE,214.41,338.74,60.022,1554158705,"201051344000853","174011545737251",28.82,7.00,0,333.33,349.26,10.6,8.3,0.053,1258861.4,1258861.4,13969,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158723,342059.00
04/01/2019 18:45,2,0.340,ACTIVE,213.74,338.14,60.022,1554158705,"201051344001145","174011545737251",29.22,7.30,0,333.33,345.66,10.1,7.8,0.049,1258767.5,1258767.5,22220,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158724,342060.00
04/01/2019 18:45,2,0.371,ACTIVE,213.74,337.84,60.028,1554158705,"201051344000438","174011545737251",29.72,8.00,0,332.13,345.36,11.2,8.8,0.044,1251416.0,1251416.0,22255,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158725,342061.00
04/01/2019 18:45,2,0.363,ACTIVE,213.29,336.34,60.033,1554158705,"201051344001135","174011545737251",29.24,7.30,0,332.13,343.85,10.8,8.5,0.049,1238402.9,1238402.9,22209,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158726,342062.00
04/01/2019 18:45,2,0.355,ACTIVE,213.96,337.54,60.022,1554158705,"201051344000983","174011545737251",29.18,7.00,0,331.53,348.06,10.6,8.3,0.053,1257043.2,1257043.2,13973,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158727,342063.00
04/01/2019 18:45,2,0.359,ACTIVE,213.51,337.54,59.996,1554158705,"201051344001203","174011545737251",28.86,7.70,0,331.53,345.36,10.5,8.2,0.053,1246168.2,1246168.2,22262,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158728,342064.00
04/01/2019 18:45,2,0.334,ACTIVE,213.29,336.94,60.033,1554158705,"201051344001230","174011545737251",29.82,8.00,0,330.63,343.55,10.1,7.8,0.044,1243155.8,1243155.8,22076,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158729,342065.00
04/01/2019 18:45,2,0.355,ACTIVE,213.06,337.54,60.017,1554158705,"201051344000646","174011545737251",29.38,8.50,0,330.93,344.76,10.6,8.3,0.049,1236130.5,1236130.5,22227,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158729,342066.00
04/01/2019 18:45,2,0.357,ACTIVE,214.19,337.24,60.033,1554158705,"201051344000867","174011545737251",29.34,8.00,0,331.83,345.06,10.6,8.3,0.049,1234386.5,1234386.5,46154,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158730,342067.00
04/01/2019 18:45,2,0.352,ACTIVE,214.41,339.95,60.017,1554158705,"201051344000633","174011545737251",30.02,8.00,0,332.13,350.47,10.7,8.4,0.053,1233166.3,1233166.3,46203,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158731,342068.00
04/01/2019 18:45,2,0.385,ACTIVE,213.06,337.54,60.001,1554158705,"201051344000955","174011545737251",29.28,8.50,0,331.83,344.76,11.5,9.2,0.053,1255817.6,1255817.6,22250,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158732,342069.00
04/01/2019 18:45,2,0.371,ACTIVE,213.96,337.84,60.065,1554158705,"201051344000648","174011545737251",29.12,6.70,0,332.43,346.26,11.0,8.7,0.053,1247062.3,1247062.3,45710,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158733,342070.00
04/01/2019 18:45,2,0.350,ACTIVE,214.41,338.14,60.022,1554158705,"201051344000645","174011545737251",29.24,7.30,0,333.33,349.26,10.4,8.1,0.053,1251794.9,1251794.9,45674,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158734,342071.00
04/01/2019 18:45,2,0.365,ACTIVE,213.96,337.54,60.028,1554158705,"201051344000569","174011545737251",29.06,7.00,0,332.73,346.56,10.8,8.5,0.053,1267775.2,1267775.2,13892,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158735,342072.00
04/01/2019 18:45,2,0.412,ACTIVE,214.41,341.45,60.028,1554158705,"179051228000119","174011545737251",29.82,9.30,0,333.33,353.47,12.5,10.1,0.053,55028.3,55028.3,13974,0,0,0,L,46974696,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554158736,342073.00
04/01/2019 19:00,2,0.346,ACTIVE,213.74,337.54,60.033,1554159604,"201051344000579","174011545737251",30.08,7.70,0,332.13,344.15,10.6,8.3,0.044,1267490.2,1267490.2,14342,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159606,342074.00
04/01/2019 19:00,2,0.322,ACTIVE,213.51,336.34,60.022,1554159604,"201051344001025","174011545737251",29.88,7.30,0,331.23,343.85,9.8,7.5,0.044,1249946.0,1249946.0,22267,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159607,342075.00
