ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 19:00,2,0.361,ACTIVE,213.74,337.54,60.017,1554159604,"201051344001093","174011545737251",28.92,7.70,0,331.83,344.15,10.6,8.3,0.035,1234054.8,1234054.8,22291,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159608,342076.00
04/01/2019 19:00,2,0.338,ACTIVE,213.51,337.24,60.043,1554159604,"201051344000458","174011545737251",29.10,8.00,0,331.83,343.55,10.0,7.7,0.044,1250855.7,1250855.7,14083,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159609,342077.00
04/01/2019 19:00,2,0.355,ACTIVE,213.51,336.34,60.017,1554159604,"201051344000890","174011545737251",28.82,9.00,0,331.53,343.85,10.4,8.1,0.040,1248555.4,1248555.4,22216,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159610,342078.00
04/01/2019 19:00,2,0.330,ACTIVE,213.51,338.44,60.001,1554159604,"201051344000988","174011545737251",18.45,6.70,0,330.63,344.15,6.2,4.0,0.022,967461.2,967461.2,14418,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159611,342079.00
04/01/2019 19:00,2,0.330,ACTIVE,214.19,338.14,60.028,1554159604,"201051344000582","174011545737251",28.90,6.70,0,331.53,344.76,9.7,7.4,0.040,1227852.2,1227852.2,22187,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159612,342080.00
04/01/2019 19:00,2,0.326,ACTIVE,213.51,337.54,60.022,1554159604,"201051344000868","174011545737251",29.18,6.70,0,331.83,344.15,9.7,7.4,0.040,1235970.7,1235970.7,46137,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159612,342081.00
04/01/2019 19:00,2,0.320,ACTIVE,214.19,338.74,60.028,1554159604,"201051344000576","174011545737251",30.24,6.30,0,332.13,345.36,9.8,7.6,0.040,1254154.3,1254154.3,18168,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159613,342082.00
04/01/2019 19:00,2,0.307,ACTIVE,213.74,337.24,60.028,1554159604,"201051344001158","174011545737251",29.60,6.70,0,331.53,344.45,9.2,7.0,0.044,1231103.3,1231103.3,14392,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159614,342083.00
04/01/2019 19:00,2,0.316,ACTIVE,213.74,337.84,60.017,1554159604,"201051344000917","174011545737251",29.24,8.00,0,330.93,344.15,9.4,7.1,0.044,1245934.5,1245934.5,22060,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159615,342084.00
04/01/2019 19:00,2,0.379,ACTIVE,213.96,337.24,60.028,1554159604,"201051344000417","174011545737251",19.04,8.00,0,331.83,341.75,7.3,5.2,0.022,1002163.7,1002163.7,22270,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159616,342085.00
04/01/2019 19:00,2,0.322,ACTIVE,213.96,338.14,60.028,1554159604,"201051344000685","174011545737251",29.14,7.70,0,331.53,345.06,9.6,7.4,0.044,1250439.7,1250439.7,22271,0,0,0,L,1122011218,1,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159617,342086.00
04/01/2019 19:00,2,0.340,ACTIVE,213.74,338.14,60.012,1554159604,"201051344000651","174011545737251",29.12,6.70,0,331.53,343.85,10.1,7.8,0.040,1243122.0,1243122.0,22252,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159618,342087.00
04/01/2019 19:00,2,0.342,ACTIVE,213.29,337.84,60.017,1554159604,"201051344000594","174011545737251",29.00,9.30,0,329.13,343.25,10.1,7.8,0.044,1256856.0,1256856.0,46078,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159619,342088.00
04/01/2019 19:00,2,0.336,ACTIVE,213.96,338.44,60.054,1554159604,"201051344000469","174011545737251",29.78,5.50,0,330.33,344.76,10.2,7.9,0.044,1235501.2,1235501.2,14370,0,0,0,L,1122011218,1,121.33,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159620,342089.00
04/01/2019 19:00,2,0.340,ACTIVE,213.74,338.14,60.059,1554159604,"201051344000585","174011545737251",29.16,7.70,0,331.83,343.85,10.1,7.8,0.040,1256101.1,1256101.1,22307,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159621,342090.00
04/01/2019 19:00,2,0.316,ACTIVE,214.19,338.74,60.028,1554159604,"201051344000853","174011545737251",30.04,6.70,0,332.73,345.36,9.7,7.4,0.044,1258863.2,1258863.2,13970,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159622,342091.00
04/01/2019 19:00,2,0.305,ACTIVE,213.96,337.84,60.028,1554159604,"201051344001145","174011545737251",29.54,7.00,0,332.43,344.45,9.2,6.9,0.040,1258769.2,1258769.2,22221,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159623,342092.00
04/01/2019 19:00,2,0.338,ACTIVE,213.74,337.84,60.012,1554159604,"201051344000438","174011545737251",29.56,7.70,0,332.13,343.25,10.2,7.9,0.040,1251417.9,1251417.9,22256,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159624,342093.00
04/01/2019 19:00,2,0.334,ACTIVE,213.29,336.34,60.033,1554159604,"201051344001135","174011545737251",28.96,7.30,0,331.23,342.65,9.8,7.6,0.044,1238404.8,1238404.8,22210,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159625,342094.00
04/01/2019 19:00,2,0.326,ACTIVE,213.74,337.24,60.012,1554159604,"201051344000983","174011545737251",29.10,7.00,0,331.53,342.95,9.7,7.4,0.044,1257045.0,1257045.0,13974,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159626,342095.00
04/01/2019 19:00,2,0.326,ACTIVE,213.74,336.64,60.017,1554159604,"201051344001203","174011545737251",29.02,7.70,0,332.43,344.15,9.6,7.3,0.040,1246170.0,1246170.0,22263,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159627,342096.00
04/01/2019 19:00,2,0.318,ACTIVE,213.51,336.64,60.043,1554159604,"201051344001230","174011545737251",28.80,7.70,0,330.03,342.95,9.3,7.1,0.044,1243157.5,1243157.5,22077,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159628,342097.00
04/01/2019 19:00,2,0.330,ACTIVE,213.29,337.54,59.990,1554159604,"201051344000646","174011545737251",28.86,8.00,0,330.93,343.55,9.7,7.4,0.044,1236132.3,1236132.3,22228,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159629,342098.00
04/01/2019 19:00,2,0.330,ACTIVE,213.96,337.84,60.022,1554159604,"201051344000867","174011545737251",29.12,7.70,0,331.83,343.55,9.8,7.5,0.035,1234388.3,1234388.3,46155,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159630,342099.00
04/01/2019 19:00,2,0.332,ACTIVE,214.41,339.95,60.022,1554159604,"201051344000633","174011545737251",29.38,8.00,0,332.43,346.26,9.9,7.7,0.040,1233168.2,1233168.2,46204,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159631,342100.00
04/01/2019 19:00,2,0.344,ACTIVE,213.06,336.64,60.017,1554159604,"201051344000955","174011545737251",30.26,8.00,0,330.33,342.95,10.6,8.3,0.044,1255819.7,1255819.7,22251,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159632,342101.00
04/01/2019 19:00,2,0.336,ACTIVE,213.96,337.84,60.028,1554159604,"201051344000648","174011545737251",29.42,6.30,0,331.83,344.45,10.1,7.8,0.040,1247064.2,1247064.2,45711,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159632,342102.00
04/01/2019 19:00,2,0.318,ACTIVE,213.96,338.44,60.022,1554159604,"201051344000645","174011545737251",29.40,7.30,0,332.43,344.76,9.5,7.3,0.040,1251796.6,1251796.6,45675,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159633,342103.00
04/01/2019 19:00,2,0.332,ACTIVE,213.74,337.84,60.059,1554159604,"201051344000569","174011545737251",29.28,7.00,0,331.83,343.25,9.9,7.6,0.044,1267777.1,1267777.1,13893,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159634,342104.00
04/01/2019 19:00,2,0.381,ACTIVE,214.19,341.45,60.028,1554159604,"179051228000119","174011545737251",29.90,9.00,0,332.73,348.36,11.6,9.3,0.044,55030.6,55030.6,13975,0,0,0,L,46974696,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554159635,342105.00
04/01/2019 19:15,2,0.369,ACTIVE,213.96,337.84,59.980,1554160505,"201051344000579","174011545737251",29.90,8.00,0,332.73,343.25,11.2,8.9,0.044,1267492.5,1267492.5,14343,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160508,342106.00
04/01/2019 19:15,2,0.346,ACTIVE,213.96,336.64,59.975,1554160505,"201051344001025","174011545737251",29.54,7.30,0,331.83,342.65,10.3,8.1,0.044,1249948.1,1249948.1,22268,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160509,342107.00
04/01/2019 19:15,2,0.369,ACTIVE,214.19,338.14,59.980,1554160505,"201051344001093","174011545737251",29.36,7.70,0,330.33,342.95,11.0,8.7,0.040,1234057.0,1234057.0,22292,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160510,342108.00
04/01/2019 19:15,2,0.355,ACTIVE,213.96,337.54,59.985,1554160505,"201051344000458","174011545737251",29.04,8.00,0,332.13,343.25,10.5,8.2,0.049,1250857.8,1250857.8,14084,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160510,342109.00
04/01/2019 19:15,2,0.367,ACTIVE,213.96,337.54,59.969,1554160505,"201051344000890","174011545737251",29.28,9.00,0,330.93,342.95,10.9,8.6,0.044,1248557.5,1248557.5,22217,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160511,342110.00
04/01/2019 19:15,2,0.336,ACTIVE,213.96,339.04,59.969,1554160505,"201051344000988","174011545737251",18.98,7.00,0,330.33,343.85,6.5,4.3,0.022,967462.3,967462.3,14419,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160512,342111.00
04/01/2019 19:15,2,0.346,ACTIVE,214.41,338.74,59.964,1554160505,"201051344000582","174011545737251",28.94,6.70,0,331.53,343.25,10.2,7.9,0.035,1227854.2,1227854.2,22188,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160513,342112.00
04/01/2019 19:15,2,0.344,ACTIVE,213.74,338.14,59.975,1554160505,"201051344000868","174011545737251",29.00,6.70,0,331.53,342.65,10.2,7.9,0.044,1235972.7,1235972.7,46138,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160514,342113.00
04/01/2019 19:15,2,0.348,ACTIVE,214.64,339.65,60.006,1554160505,"201051344000576","174011545737251",29.34,6.70,0,332.43,345.36,10.4,8.1,0.044,1254156.3,1254156.3,18169,0,0,0,L,1122011218,1,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160515,342114.00
04/01/2019 19:15,2,0.326,ACTIVE,214.19,338.74,59.975,1554160505,"201051344001158","174011545737251",29.20,7.00,0,331.53,344.15,9.7,7.5,0.049,1231105.2,1231105.2,14393,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160516,342115.00
04/01/2019 19:15,2,0.336,ACTIVE,214.19,339.34,59.975,1554160505,"201051344000917","174011545737251",28.82,8.00,0,331.23,343.25,9.8,7.6,0.044,1245936.5,1245936.5,22061,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160517,342116.00
04/01/2019 19:15,2,0.396,ACTIVE,214.19,337.24,59.975,1554160505,"201051344000417","174011545737251",18.91,8.00,0,331.83,341.75,7.6,5.4,0.027,1002165.1,1002165.1,22271,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160518,342117.00
04/01/2019 19:15,2,0.336,ACTIVE,214.19,339.04,59.990,1554160505,"201051344000685","174011545737251",29.38,7.70,0,331.53,344.45,10.0,7.7,0.049,1250441.7,1250441.7,22272,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160519,342118.00
04/01/2019 19:15,2,0.352,ACTIVE,214.19,338.14,59.975,1554160505,"201051344000651","174011545737251",29.30,6.70,0,332.13,343.25,10.5,8.2,0.049,1243124.1,1243124.1,22253,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160520,342119.00
04/01/2019 19:15,2,0.342,ACTIVE,213.51,337.84,59.969,1554160505,"201051344000594","174011545737251",30.14,9.00,0,330.63,343.25,10.5,8.2,0.049,1256858.1,1256858.1,46079,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160521,342120.00
04/01/2019 19:15,2,0.365,ACTIVE,213.96,338.14,59.938,1554160505,"201051344000469","174011545737251",28.49,6.00,0,330.03,344.76,10.6,8.3,0.044,1235503.3,1235503.3,14371,0,0,0,L,1122011218,1,121.33,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160522,342121.00
04/01/2019 19:15,2,0.354,ACTIVE,214.19,338.44,59.927,1554160505,"201051344000585","174011545737251",29.36,7.70,0,331.83,343.55,10.5,8.2,0.044,1256103.2,1256103.2,22308,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160523,342122.00
04/01/2019 19:15,2,0.334,ACTIVE,214.41,339.04,59.980,1554160505,"201051344000853","174011545737251",29.90,7.00,0,333.03,344.45,10.2,7.9,0.044,1258865.2,1258865.2,13971,0,0,0,L,1122011218,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160524,342123.00
04/01/2019 19:15,2,0.322,ACTIVE,214.41,338.44,59.938,1554160505,"201051344001145","174011545737251",29.50,7.00,0,332.43,343.55,9.7,7.4,0.044,1258771.1,1258771.1,22222,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160525,342124.00
04/01/2019 19:15,2,0.357,ACTIVE,214.19,338.44,59.990,1554160505,"201051344000438","174011545737251",29.38,7.70,0,332.43,342.95,10.7,8.4,0.049,1251420.1,1251420.1,22257,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160526,342125.00
04/01/2019 19:15,2,0.346,ACTIVE,213.74,336.64,59.980,1554160505,"201051344001135","174011545737251",29.32,7.30,0,330.93,342.65,10.3,8.0,0.044,1238406.9,1238406.9,22211,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160527,342126.00
04/01/2019 19:15,2,0.340,ACTIVE,213.96,337.24,59.980,1554160505,"201051344000983","174011545737251",29.12,7.30,0,330.93,342.65,10.1,7.8,0.049,1257047.0,1257047.0,13975,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160527,342127.00
04/01/2019 19:15,2,0.344,ACTIVE,214.19,337.54,59.985,1554160505,"201051344001203","174011545737251",28.69,7.30,0,331.83,343.55,10.1,7.8,0.049,1246172.0,1246172.0,22264,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160528,342128.00
04/01/2019 19:15,2,0.332,ACTIVE,213.96,337.54,60.022,1554160505,"201051344001230","174011545737251",28.96,7.70,0,331.53,342.05,9.8,7.5,0.044,1243159.4,1243159.4,22078,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160529,342129.00
04/01/2019 19:15,2,0.338,ACTIVE,213.74,337.84,59.980,1554160505,"201051344000646","174011545737251",29.38,8.00,0,330.63,342.95,10.1,7.8,0.040,1236134.3,1236134.3,22229,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160530,342130.00
04/01/2019 19:15,2,0.336,ACTIVE,214.19,337.54,59.969,1554160505,"201051344000867","174011545737251",29.64,8.00,0,331.83,343.55,10.2,7.9,0.044,1234390.3,1234390.3,46156,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160531,342131.00
04/01/2019 19:15,2,0.354,ACTIVE,214.41,339.34,59.985,1554160505,"201051344000633","174011545737251",28.47,7.70,0,332.43,345.96,10.2,8.0,0.044,1233170.3,1233170.3,46205,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160532,342132.00
04/01/2019 19:15,2,0.371,ACTIVE,213.51,337.24,59.985,1554160505,"201051344000955","174011545737251",29.08,7.70,0,330.03,342.95,11.0,8.7,0.044,1255821.9,1255821.9,22252,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160533,342133.00
04/01/2019 19:15,2,0.355,ACTIVE,214.19,337.84,59.990,1554160505,"201051344000648","174011545737251",29.10,6.70,0,332.43,343.85,10.5,8.2,0.044,1247066.3,1247066.3,45712,0,0,0,L,1122011218,1,121.33,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160534,342134.00
04/01/2019 19:15,2,0.338,ACTIVE,214.41,338.14,59.990,1554160505,"201051344000645","174011545737251",28.67,7.30,0,332.73,344.45,9.8,7.6,0.049,1251798.6,1251798.6,45676,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160535,342135.00
04/01/2019 19:15,2,0.350,ACTIVE,213.96,337.54,59.969,1554160505,"201051344000569","174011545737251",29.16,7.00,0,332.43,343.25,10.4,8.1,0.044,1267779.1,1267779.1,13894,0,0,0,L,1122011218,1,121.10,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160536,342136.00
04/01/2019 19:15,2,0.396,ACTIVE,214.19,341.75,59.980,1554160505,"179051228000119","174011545737251",29.90,9.30,0,332.73,348.36,12.1,9.7,0.044,55033.1,55033.1,13976,0,0,0,L,46974696,1,121.78,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554160537,342137.00
04/01/2019 19:30,2,0.471,ACTIVE,213.96,338.14,60.001,1554161405,"201051344000579","174011545737251",28.65,8.00,0,332.43,344.45,13.7,11.3,0.071,1267495.0,1267495.0,14344,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161407,342138.00
04/01/2019 19:30,2,0.426,ACTIVE,213.74,336.94,60.006,1554161405,"201051344001025","174011545737251",30.53,7.30,0,329.43,343.85,13.2,10.8,0.071,1249950.4,1249950.4,22269,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161408,342139.00
04/01/2019 19:30,2,0.473,ACTIVE,213.96,338.44,60.017,1554161405,"201051344001093","174011545737251",29.32,7.70,0,331.53,344.15,14.1,11.7,0.066,1234059.5,1234059.5,22293,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161409,342140.00
04/01/2019 19:30,2,0.438,ACTIVE,213.96,338.14,59.996,1554161405,"201051344000458","174011545737251",29.76,8.50,0,331.53,343.85,13.2,10.8,0.071,1250860.1,1250860.1,14085,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161410,342141.00
04/01/2019 19:30,2,0.467,ACTIVE,213.74,337.84,60.022,1554161405,"201051344000890","174011545737251",29.08,9.00,0,330.93,344.15,13.8,11.4,0.071,1248560.0,1248560.0,22218,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161411,342142.00
04/01/2019 19:30,2,0.412,ACTIVE,213.74,339.04,60.017,1554161405,"201051344000988","174011545737251",19.30,7.00,0,330.93,344.45,8.1,5.9,0.049,967463.5,967463.5,14420,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161412,342143.00
04/01/2019 19:30,2,0.443,ACTIVE,214.41,338.74,60.006,1554161405,"201051344000582","174011545737251",29.44,6.70,0,331.83,344.15,13.2,10.8,0.066,1227856.5,1227856.5,22189,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161412,342144.00
04/01/2019 19:30,2,0.432,ACTIVE,213.74,338.44,59.996,1554161405,"201051344000868","174011545737251",29.56,6.70,0,331.23,344.15,12.9,10.6,0.066,1235975.0,1235975.0,46139,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161414,342145.00
04/01/2019 19:30,2,0.439,ACTIVE,214.64,339.95,60.001,1554161405,"201051344000576","174011545737251",28.86,7.00,0,332.73,345.06,12.8,10.5,0.071,1254158.7,1254158.7,18170,0,0,0,L,1122011218,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161414,342146.00
04/01/2019 19:30,2,0.414,ACTIVE,214.19,338.44,59.990,1554161405,"201051344001158","174011545737251",29.42,7.00,0,330.93,344.76,12.4,10.0,0.071,1231107.3,1231107.3,14394,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161415,342147.00
04/01/2019 19:30,2,0.439,ACTIVE,213.96,338.74,60.006,1554161405,"201051344000917","174011545737251",29.18,8.00,0,331.23,346.86,13.0,10.7,0.080,1245938.8,1245938.8,22062,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161416,342148.00
04/01/2019 19:30,2,0.455,ACTIVE,213.96,337.24,60.001,1554161405,"201051344000417","174011545737251",20.04,8.00,0,331.23,342.35,9.3,7.0,0.044,1002166.6,1002166.6,22272,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161417,342149.00
04/01/2019 19:30,2,0.445,ACTIVE,214.19,339.04,60.006,1554161405,"201051344000685","174011545737251",28.05,7.70,0,332.43,345.06,12.7,10.3,0.075,1250444.0,1250444.0,22273,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161418,342150.00
04/01/2019 19:30,2,0.445,ACTIVE,213.96,338.44,60.001,1554161405,"201051344000651","174011545737251",29.72,6.70,0,331.23,343.85,13.5,11.1,0.071,1243126.4,1243126.4,22254,0,0,0,L,1122011218,1,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161419,342151.00
04/01/2019 19:30,2,0.445,ACTIVE,213.74,338.44,60.001,1554161405,"201051344000594","174011545737251",29.52,9.00,0,330.93,343.55,13.4,11.0,0.071,1256860.5,1256860.5,46080,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161420,342152.00
04/01/2019 19:30,2,0.451,ACTIVE,214.19,339.04,60.006,1554161405,"201051344000469","174011545737251",28.88,6.00,0,330.63,344.45,13.2,10.9,0.075,1235505.7,1235505.7,14372,0,0,0,L,1122011218,1,121.55,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161421,342153.00
04/01/2019 19:30,2,0.451,ACTIVE,213.96,338.44,60.017,1554161405,"201051344000585","174011545737251",29.50,7.70,0,331.83,344.45,13.5,11.1,0.071,1256105.6,1256105.6,22309,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161422,342154.00
04/01/2019 19:30,2,0.414,ACTIVE,214.41,339.95,59.996,1554161405,"201051344000853","174011545737251",30.24,7.00,0,333.93,345.36,12.7,10.3,0.071,1258867.4,1258867.4,13972,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161423,342155.00
04/01/2019 19:30,2,0.420,ACTIVE,213.96,338.44,60.001,1554161405,"201051344001145","174011545737251",30.02,7.30,0,332.13,344.76,12.8,10.4,0.071,1258773.3,1258773.3,22223,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161424,342156.00
04/01/2019 19:30,2,0.447,ACTIVE,213.96,338.74,60.001,1554161405,"201051344000438","174011545737251",29.90,7.70,0,331.23,344.76,13.6,11.2,0.071,1251422.5,1251422.5,22258,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161425,342157.00
04/01/2019 19:30,2,0.434,ACTIVE,213.51,336.64,60.006,1554161405,"201051344001135","174011545737251",29.88,7.30,0,331.53,342.65,13.1,10.8,0.071,1238409.2,1238409.2,22212,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161426,342158.00
04/01/2019 19:30,2,0.430,ACTIVE,213.96,337.84,59.996,1554161405,"201051344000983","174011545737251",29.54,7.30,0,331.53,344.15,12.9,10.5,0.075,1257049.2,1257049.2,13976,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161427,342159.00
04/01/2019 19:30,2,0.443,ACTIVE,213.96,337.54,60.012,1554161405,"201051344001203","174011545737251",29.16,7.30,0,332.13,344.45,13.1,10.7,0.071,1246174.3,1246174.3,22265,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161428,342160.00
04/01/2019 19:30,2,0.426,ACTIVE,213.74,337.54,60.006,1554161405,"201051344001230","174011545737251",29.42,7.70,0,330.93,342.65,12.7,10.3,0.071,1243161.6,1243161.6,22079,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161429,342161.00
04/01/2019 19:30,2,0.436,ACTIVE,213.51,337.24,60.001,1554161405,"201051344000646","174011545737251",29.58,8.00,0,330.93,343.25,13.1,10.7,0.071,1236136.6,1236136.6,22230,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161430,342162.00
04/01/2019 19:30,2,0.438,ACTIVE,214.19,337.84,59.990,1554161405,"201051344000867","174011545737251",29.16,8.00,0,332.13,344.15,12.9,10.6,0.071,1234392.6,1234392.6,46157,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161430,342163.00
04/01/2019 19:30,2,0.447,ACTIVE,214.64,340.55,59.996,1554161405,"201051344000633","174011545737251",28.82,7.70,0,332.43,346.26,13.1,10.7,0.071,1233172.6,1233172.6,46206,0,0,0,L,1122011218,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161431,342164.00
04/01/2019 19:30,2,0.463,ACTIVE,213.51,337.24,59.996,1554161405,"201051344000955","174011545737251",29.38,7.70,0,330.03,342.95,13.8,11.4,0.071,1255824.3,1255824.3,22253,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161432,342165.00
04/01/2019 19:30,2,0.461,ACTIVE,214.19,338.44,60.001,1554161405,"201051344000648","174011545737251",28.21,6.70,0,332.43,344.15,13.2,10.8,0.071,1247068.7,1247068.7,45713,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161433,342166.00
04/01/2019 19:30,2,0.424,ACTIVE,214.41,339.04,60.001,1554161405,"201051344000645","174011545737251",29.56,7.70,0,332.73,345.06,12.7,10.3,0.066,1251800.8,1251800.8,45677,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161434,342167.00
04/01/2019 19:30,2,0.445,ACTIVE,213.96,337.84,60.038,1554161405,"201051344000569","174011545737251",29.08,7.00,0,331.83,344.15,13.2,10.8,0.071,1267781.5,1267781.5,13895,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161435,342168.00
04/01/2019 19:30,2,0.498,ACTIVE,214.41,341.75,59.996,1554161405,"179051228000119","174011545737251",28.86,9.70,0,332.73,348.06,14.6,12.1,0.071,55035.8,55035.8,13977,0,0,0,L,46974696,1,122.01,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554161436,342169.00
04/01/2019 19:45,2,0.363,ACTIVE,213.74,337.54,59.964,1554162305,"201051344000579","174011545737251",29.16,8.00,0,331.53,346.26,10.8,8.5,0.044,1267497.4,1267497.4,14345,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162307,342170.00
04/01/2019 19:45,2,0.336,ACTIVE,213.06,335.74,59.969,1554162305,"201051344001025","174011545737251",29.36,7.30,0,330.93,345.06,10.1,7.8,0.044,1249952.7,1249952.7,22270,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162308,342171.00
04/01/2019 19:45,2,0.365,ACTIVE,213.51,337.24,59.990,1554162305,"201051344001093","174011545737251",29.36,7.70,0,330.93,345.66,10.9,8.6,0.040,1234062.0,1234062.0,22294,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162309,342172.00
04/01/2019 19:45,2,0.338,ACTIVE,213.74,337.24,59.959,1554162305,"201051344000458","174011545737251",29.16,8.50,0,331.53,345.66,10.0,7.7,0.044,1250862.4,1250862.4,14086,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162310,342173.00
04/01/2019 19:45,2,0.357,ACTIVE,213.51,336.64,59.990,1554162305,"201051344000890","174011545737251",29.36,8.50,0,330.63,344.76,10.7,8.4,0.044,1248562.5,1248562.5,22219,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162311,342174.00
04/01/2019 19:45,2,0.326,ACTIVE,213.74,338.74,60.001,1554162305,"201051344000988","174011545737251",18.79,7.00,0,330.93,344.76,6.2,4.1,0.031,967464.8,967464.8,14421,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162312,342175.00
04/01/2019 19:45,2,0.340,ACTIVE,213.74,337.54,59.990,1554162305,"201051344000582","174011545737251",28.98,6.70,0,331.53,345.36,10.0,7.7,0.044,1227858.8,1227858.8,22190,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162313,342176.00
04/01/2019 19:45,2,0.334,ACTIVE,213.74,337.54,59.996,1554162305,"201051344000868","174011545737251",28.78,6.70,0,331.53,344.76,9.7,7.5,0.044,1235977.2,1235977.2,46140,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162314,342177.00
04/01/2019 19:45,2,0.324,ACTIVE,214.41,339.34,60.012,1554162305,"201051344000576","174011545737251",30.20,7.00,0,332.43,346.26,10.0,7.7,0.040,1254160.9,1254160.9,18171,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162315,342178.00
04/01/2019 19:45,2,0.309,ACTIVE,213.74,337.54,60.006,1554162305,"201051344001158","174011545737251",29.40,7.00,0,331.23,345.06,9.3,7.0,0.044,1231109.4,1231109.4,14395,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162316,342179.00
04/01/2019 19:45,2,0.334,ACTIVE,213.51,338.44,60.001,1554162305,"201051344000917","174011545737251",28.73,8.00,0,331.23,346.26,9.8,7.5,0.044,1245941.0,1245941.0,22063,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162317,342180.00
04/01/2019 19:45,2,0.381,ACTIVE,213.51,336.64,59.990,1554162305,"201051344000417","174011545737251",19.24,7.70,0,330.63,343.55,7.5,5.3,0.027,1002168.2,1002168.2,22273,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162318,342181.00
04/01/2019 19:45,2,0.332,ACTIVE,213.74,338.44,59.996,1554162305,"201051344000685","174011545737251",28.77,7.30,0,331.23,346.86,9.7,7.5,0.044,1250446.2,1250446.2,22274,0,0,0,L,1122011218,1,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162319,342182.00
04/01/2019 19:45,2,0.342,ACTIVE,213.51,337.54,60.033,1554162305,"201051344000651","174011545737251",29.20,6.30,0,332.13,345.66,10.1,7.9,0.044,1243128.7,1243128.7,22255,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162320,342183.00
04/01/2019 19:45,2,0.344,ACTIVE,213.29,337.24,59.975,1554162305,"201051344000594","174011545737251",28.92,9.00,0,330.63,345.66,10.1,7.8,0.044,1256862.8,1256862.8,46081,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162320,342184.00
04/01/2019 19:45,2,0.344,ACTIVE,213.74,338.14,60.006,1554162305,"201051344000469","174011545737251",28.84,6.00,0,330.03,345.96,10.1,7.8,0.044,1235508.0,1235508.0,14373,0,0,0,L,1122011218,1,121.33,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162321,342185.00
04/01/2019 19:45,2,0.342,ACTIVE,213.51,337.84,60.001,1554162305,"201051344000585","174011545737251",29.20,7.30,0,330.63,345.36,10.1,7.9,0.044,1256107.9,1256107.9,22310,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162323,342186.00
04/01/2019 19:45,2,0.318,ACTIVE,214.41,339.34,60.033,1554162305,"201051344000853","174011545737251",29.68,7.30,0,333.03,346.26,9.6,7.4,0.044,1258869.6,1258869.6,13973,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162323,342187.00
04/01/2019 19:45,2,0.320,ACTIVE,213.74,337.54,60.006,1554162305,"201051344001145","174011545737251",29.02,7.00,0,331.83,345.96,9.4,7.2,0.040,1258775.5,1258775.5,22224,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162324,342188.00
04/01/2019 19:45,2,0.346,ACTIVE,213.51,337.24,60.012,1554162305,"201051344000438","174011545737251",29.24,7.30,0,331.83,344.76,10.3,8.0,0.044,1251424.8,1251424.8,22259,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162325,342189.00
04/01/2019 19:45,2,0.334,ACTIVE,213.06,336.04,59.996,1554162305,"201051344001135","174011545737251",28.78,7.30,0,330.63,343.85,9.8,7.5,0.044,1238411.4,1238411.4,22213,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162326,342190.00
04/01/2019 19:45,2,0.324,ACTIVE,213.74,337.54,59.996,1554162305,"201051344000983","174011545737251",29.36,7.30,0,331.83,345.06,9.7,7.4,0.044,1257051.4,1257051.4,13977,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162327,342191.00
04/01/2019 19:45,2,0.320,ACTIVE,213.51,336.94,60.006,1554162305,"201051344001203","174011545737251",29.76,7.30,0,331.23,346.56,9.7,7.4,0.040,1246176.5,1246176.5,22266,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162328,342192.00
04/01/2019 19:45,2,0.316,ACTIVE,213.29,336.34,60.006,1554162305,"201051344001230","174011545737251",29.68,7.30,0,329.73,344.15,9.6,7.3,0.040,1243163.8,1243163.8,22080,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162329,342193.00
04/01/2019 19:45,2,0.324,ACTIVE,213.06,336.94,60.017,1554162305,"201051344000646","174011545737251",29.28,7.70,0,330.33,344.76,9.6,7.4,0.035,1236138.8,1236138.8,22231,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162330,342194.00
04/01/2019 19:45,2,0.320,ACTIVE,213.96,337.84,60.043,1554162305,"201051344000867","174011545737251",29.62,8.50,0,330.93,345.36,9.7,7.4,0.040,1234394.9,1234394.9,46158,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162331,342195.00
04/01/2019 19:45,2,0.330,ACTIVE,214.41,339.65,60.006,1554162305,"201051344000633","174011545737251",29.44,7.70,0,331.83,348.06,9.9,7.6,0.044,1233174.9,1233174.9,46207,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162332,342196.00
04/01/2019 19:45,2,0.355,ACTIVE,213.06,336.94,60.012,1554162305,"201051344000955","174011545737251",29.08,7.70,0,330.33,344.45,10.5,8.2,0.040,1255826.7,1255826.7,22254,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162333,342197.00
04/01/2019 19:45,2,0.338,ACTIVE,213.74,337.54,60.017,1554162305,"201051344000648","174011545737251",29.22,6.70,0,331.83,345.66,10.0,7.7,0.040,1247070.9,1247070.9,45714,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162334,342198.00
04/01/2019 19:45,2,0.314,ACTIVE,214.19,338.44,60.012,1554162305,"201051344000645","174011545737251",29.44,7.70,0,332.73,345.66,9.4,7.2,0.040,1251803.0,1251803.0,45678,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162334,342199.00
04/01/2019 19:45,2,0.320,ACTIVE,213.74,337.54,60.017,1554162305,"201051344000569","174011545737251",30.06,7.00,0,331.83,345.36,9.8,7.5,0.044,1267783.7,1267783.7,13896,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162335,342200.00
04/01/2019 19:45,2,0.381,ACTIVE,214.19,341.45,60.017,1554162305,"179051228000119","174011545737251",29.70,9.30,0,333.03,349.56,11.5,9.2,0.040,55038.5,55038.5,13978,0,0,0,L,46974696,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554162336,342201.00
04/01/2019 20:00,2,0.268,ACTIVE,213.74,336.34,60.006,1554163205,"201051344000579","174011545737251",28.01,8.00,0,332.73,343.85,7.6,5.4,0.018,1267499.1,1267499.1,14346,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163207,342202.00
04/01/2019 20:00,2,0.232,ACTIVE,213.29,336.04,60.033,1554163205,"201051344001025","174011545737251",28.33,7.00,0,330.63,342.05,6.7,4.5,0.013,1249954.2,1249954.2,22271,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163208,342203.00
04/01/2019 20:00,2,0.273,ACTIVE,213.51,336.94,60.001,1554163205,"201051344001093","174011545737251",27.37,7.30,0,330.63,342.35,7.6,5.4,0.009,1234063.7,1234063.7,22295,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163209,342204.00
04/01/2019 20:00,2,0.240,ACTIVE,213.74,336.34,60.006,1554163205,"201051344000458","174011545737251",28.25,8.50,0,331.53,343.55,6.9,4.7,0.013,1250863.9,1250863.9,14087,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163210,342205.00
04/01/2019 20:00,2,0.256,ACTIVE,213.51,336.34,60.012,1554163205,"201051344000890","174011545737251",27.69,8.50,0,330.63,342.05,7.2,5.0,0.018,1248564.1,1248564.1,22220,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163211,342206.00
04/01/2019 20:00,2,0.209,ACTIVE,213.51,338.14,60.006,1554163205,"201051344000988","174011545737251",18.27,7.00,0,330.63,344.15,3.9,1.8,0.004,967465.5,967465.5,14422,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163211,342207.00
04/01/2019 20:00,2,0.244,ACTIVE,213.74,336.94,60.012,1554163205,"201051344000582","174011545737251",27.43,6.70,0,330.63,342.95,6.8,4.7,0.013,1227860.3,1227860.3,22191,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163212,342208.00
04/01/2019 20:00,2,0.232,ACTIVE,213.51,336.94,60.006,1554163205,"201051344000868","174011545737251",27.85,6.70,0,332.13,342.95,6.6,4.4,0.013,1235978.6,1235978.6,46141,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163213,342209.00
04/01/2019 20:00,2,0.252,ACTIVE,214.19,338.14,60.001,1554163205,"201051344000576","174011545737251",26.86,7.00,0,331.83,345.06,6.9,4.7,0.013,1254162.4,1254162.4,18172,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163214,342210.00
04/01/2019 20:00,2,0.219,ACTIVE,213.74,336.64,60.012,1554163205,"201051344001158","174011545737251",27.67,7.00,0,330.93,344.45,6.1,4.0,0.013,1231110.7,1231110.7,14396,0,0,0,L,1122011218,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163215,342211.00
04/01/2019 20:00,2,0.236,ACTIVE,213.51,336.94,60.006,1554163205,"201051344000917","174011545737251",27.53,7.70,0,330.33,343.55,6.6,4.5,0.018,1245942.4,1245942.4,22064,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163216,342212.00
04/01/2019 20:00,2,0.264,ACTIVE,213.51,336.64,60.001,1554163205,"201051344000417","174011545737251",19.22,7.70,0,330.63,342.05,5.2,3.0,0.004,1002169.2,1002169.2,22274,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163217,342213.00
04/01/2019 20:00,2,0.234,ACTIVE,213.74,337.84,59.996,1554163205,"201051344000685","174011545737251",27.67,7.30,0,330.93,344.45,6.5,4.4,0.009,1250447.6,1250447.6,22275,0,0,0,L,1122011218,1,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163218,342214.00
04/01/2019 20:00,2,0.250,ACTIVE,213.51,336.94,60.001,1554163205,"201051344000651","174011545737251",27.53,6.30,0,331.23,343.25,7.0,4.8,0.013,1243130.2,1243130.2,22256,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163219,342215.00
04/01/2019 20:00,2,0.242,ACTIVE,213.29,336.64,60.038,1554163205,"201051344000594","174011545737251",27.93,8.50,0,330.33,342.35,6.8,4.7,0.018,1256864.3,1256864.3,46082,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163220,342216.00
04/01/2019 20:00,2,0.254,ACTIVE,213.51,337.24,59.996,1554163205,"201051344000469","174011545737251",27.57,6.00,0,331.23,343.25,7.1,5.0,0.009,1235509.6,1235509.6,14374,0,0,0,L,1122011218,1,121.10,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163221,342217.00
04/01/2019 20:00,2,0.240,ACTIVE,213.51,336.94,60.012,1554163205,"201051344000585","174011545737251",28.25,7.30,0,330.93,342.95,6.9,4.8,0.013,1256109.4,1256109.4,22311,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163222,342218.00
04/01/2019 20:00,2,0.236,ACTIVE,214.19,338.44,60.012,1554163205,"201051344000853","174011545737251",26.34,7.00,0,333.33,345.06,6.3,4.2,0.013,1258871.0,1258871.0,13974,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163223,342219.00
