ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 20:00,2,0.215,ACTIVE,213.74,336.94,60.001,1554163205,"201051344001145","174011545737251",28.05,7.00,0,332.13,343.25,6.2,4.0,0.009,1258776.8,1258776.8,22225,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163223,342220.00
04/01/2019 20:00,2,0.250,ACTIVE,213.51,336.94,59.996,1554163205,"201051344000438","174011545737251",28.03,7.30,0,330.93,343.25,7.1,4.9,0.013,1251426.4,1251426.4,22260,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163224,342221.00
04/01/2019 20:00,2,0.234,ACTIVE,213.06,335.74,60.017,1554163205,"201051344001135","174011545737251",27.71,7.30,0,329.73,341.75,6.6,4.4,0.013,1238412.9,1238412.9,22214,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163225,342222.00
04/01/2019 20:00,2,0.234,ACTIVE,213.51,336.64,60.012,1554163205,"201051344000983","174011545737251",27.45,7.30,0,331.83,342.65,6.5,4.4,0.009,1257052.8,1257052.8,13978,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163226,342223.00
04/01/2019 20:00,2,0.234,ACTIVE,213.29,336.64,60.059,1554163205,"201051344001203","174011545737251",27.59,7.00,0,331.23,343.85,6.6,4.4,0.013,1246178.0,1246178.0,22267,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163227,342224.00
04/01/2019 20:00,2,0.236,ACTIVE,213.29,336.04,60.001,1554163205,"201051344001230","174011545737251",26.48,7.70,0,329.73,341.45,6.4,4.2,0.013,1243165.2,1243165.2,22081,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163228,342225.00
04/01/2019 20:00,2,0.227,ACTIVE,213.06,336.64,60.022,1554163205,"201051344000646","174011545737251",28.35,7.70,0,330.33,342.65,6.5,4.4,0.009,1236140.2,1236140.2,22232,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163229,342226.00
04/01/2019 20:00,2,0.230,ACTIVE,213.74,336.94,60.006,1554163205,"201051344000867","174011545737251",27.93,8.00,0,332.13,343.25,6.5,4.4,0.013,1234396.3,1234396.3,46159,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163230,342227.00
04/01/2019 20:00,2,0.240,ACTIVE,213.96,338.74,60.012,1554163205,"201051344000633","174011545737251",27.77,7.70,0,332.43,345.36,6.8,4.6,0.018,1233176.3,1233176.3,46208,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163231,342228.00
04/01/2019 20:00,2,0.260,ACTIVE,213.06,336.04,60.022,1554163205,"201051344000955","174011545737251",28.09,7.30,0,330.03,342.05,7.4,5.2,0.018,1255828.4,1255828.4,22255,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163232,342229.00
04/01/2019 20:00,2,0.244,ACTIVE,213.74,336.64,60.017,1554163205,"201051344000648","174011545737251",27.87,6.70,0,332.13,343.85,6.9,4.8,0.018,1247072.4,1247072.4,45715,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163233,342230.00
04/01/2019 20:00,2,0.219,ACTIVE,214.19,337.84,60.017,1554163205,"201051344000645","174011545737251",28.03,7.70,0,333.03,344.76,6.2,4.1,0.013,1251804.3,1251804.3,45679,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163234,342231.00
04/01/2019 20:00,2,0.229,ACTIVE,213.74,336.64,60.012,1554163205,"201051344000569","174011545737251",28.88,7.00,0,331.83,344.15,6.7,4.6,0.013,1267785.2,1267785.2,13897,0,0,0,L,1122011218,1,121.10,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163235,342232.00
04/01/2019 20:00,2,0.275,ACTIVE,213.96,339.95,60.022,1554163205,"179051228000119","174011545737251",29.14,9.30,0,332.73,347.46,8.2,6.0,0.013,55040.3,55040.3,13979,0,0,0,L,46974696,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554163236,342233.00
04/01/2019 20:15,2,0.186,ALERT,213.51,300.87,59.964,1554164106,"201051344000579","174011545737251",22.72,7.30,0,299.67,343.85,4.3,2.2,0.000,1267500.1,1267500.1,14347,0,0,0,L,1122011218,1,121.33,122.46,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164108,342234.00
04/01/2019 20:15,2,0.146,ALERT,212.83,298.47,59.990,1554164106,"201051344001025","174011545737251",23.64,6.70,0,297.26,344.45,3.5,1.5,0.000,1249954.9,1249954.9,22272,0,0,0,L,1122011218,1,122.01,121.55,0002,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164110,342235.00
04/01/2019 20:15,2,0.195,ALERT,213.06,299.07,59.980,1554164106,"201051344001093","174011545737251",22.13,7.00,0,297.26,348.36,4.4,2.3,0.000,1234064.7,1234064.7,22296,0,0,0,L,1122011218,1,122.23,121.55,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164112,342236.00
04/01/2019 20:15,2,0.158,ALERT,213.29,300.27,59.980,1554164106,"201051344000458","174011545737251",22.74,8.00,0,299.07,348.06,3.6,1.6,0.000,1250864.7,1250864.7,14088,0,0,0,L,1122011218,1,121.55,122.68,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164114,342237.00
04/01/2019 20:15,2,0.172,ALERT,213.06,299.67,59.985,1554164106,"201051344000890","174011545737251",22.94,7.70,0,298.47,348.66,4.0,2.0,0.000,1248564.9,1248564.9,22221,0,0,0,L,1122011218,1,122.46,120.88,0002,8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164116,342238.00
04/01/2019 20:15,2,0.135,ALERT,213.29,299.97,59.990,1554164106,"201051344000988","174011545737251",18.05,6.70,0,295.76,340.25,2.5,0.5,0.000,967465.7,967465.7,14423,0,0,0,L,1122011218,1,121.33,122.68,0002,4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164117,342239.00
04/01/2019 20:15,2,0.156,ALERT,213.51,299.97,59.975,1554164106,"201051344000582","174011545737251",22.92,6.30,0,298.17,342.05,3.7,1.6,0.000,1227861.1,1227861.1,22192,0,0,0,L,1122011218,1,122.46,121.78,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164119,342240.00
04/01/2019 20:15,2,0.152,ALERT,213.29,300.57,60.017,1554164106,"201051344000868","174011545737251",22.03,6.30,0,299.37,350.47,3.4,1.4,0.000,1235979.4,1235979.4,46142,0,0,0,L,1122011218,1,121.33,122.91,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164121,342241.00
04/01/2019 20:15,2,0.158,ALERT,213.96,300.27,59.985,1554164106,"201051344000576","174011545737251",21.99,6.30,0,299.07,354.37,3.5,1.5,0.000,1254163.2,1254163.2,18173,0,0,0,L,1122011218,1,121.55,122.68,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164123,342242.00
04/01/2019 20:15,2,0.145,ALERT,213.29,299.67,60.001,1554164106,"201051344001158","174011545737251",21.55,6.70,0,298.47,350.77,3.2,1.1,0.000,1231111.4,1231111.4,14397,0,0,0,L,1122011218,1,121.10,122.46,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164125,342243.00
04/01/2019 20:15,2,0.152,ALERT,212.83,298.47,60.001,1554164106,"201051344000917","174011545737251",21.93,7.30,0,296.06,348.36,3.4,1.3,0.000,1245943.1,1245943.1,22065,0,0,0,L,1122011218,1,122.23,121.78,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164127,342244.00
04/01/2019 20:15,2,0.193,ALERT,213.29,298.17,59.985,1554164106,"201051344000417","174011545737251",18.03,7.00,0,296.96,344.45,3.5,1.5,0.000,1002169.7,1002169.7,22275,0,0,0,L,1122011218,1,122.23,121.55,0002,4,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164129,342245.00
04/01/2019 20:15,2,0.152,ALERT,213.29,299.07,59.969,1554164106,"201051344000685","174011545737251",21.19,7.00,0,297.57,354.67,3.2,1.2,0.000,1250448.3,1250448.3,22276,0,0,0,L,1122011218,1,123.14,121.33,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164131,342246.00
04/01/2019 20:15,2,0.172,ALERT,213.06,298.17,59.990,1554164106,"201051344000651","174011545737251",21.63,6.00,0,296.96,345.96,3.8,1.7,0.000,1243131.1,1243131.1,22257,0,0,0,L,1122011218,1,122.68,121.10,0002,4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164132,342247.00
04/01/2019 20:15,2,0.154,ALERT,213.06,300.27,60.006,1554164106,"201051344000594","174011545737251",22.76,7.70,0,298.77,346.56,3.6,1.5,0.000,1256865.1,1256865.1,46083,0,0,0,L,1122011218,1,121.10,122.23,0002,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164134,342248.00
04/01/2019 20:15,2,0.172,ALERT,213.51,299.97,60.043,1554164106,"201051344000469","174011545737251",22.68,5.50,0,298.17,350.17,4.0,1.9,0.000,1235510.4,1235510.4,14375,0,0,0,L,1122011218,1,120.88,123.14,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164136,342249.00
04/01/2019 20:15,2,0.158,ALERT,213.06,299.37,59.985,1554164106,"201051344000585","174011545737251",22.11,7.00,0,297.57,344.45,3.6,1.5,0.000,1256110.2,1256110.2,22312,0,0,0,L,1122011218,1,122.01,122.01,0002,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164138,342250.00
04/01/2019 20:15,2,0.143,ALERT,213.96,299.67,60.001,1554164106,"201051344000853","174011545737251",21.21,6.70,0,298.77,351.37,3.1,1.1,0.000,1258871.7,1258871.7,13975,0,0,0,L,1122011218,1,121.78,122.91,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164140,342251.00
04/01/2019 20:15,2,0.139,ALERT,213.29,299.37,59.996,1554164106,"201051344001145","174011545737251",22.32,6.70,0,298.17,348.96,3.1,1.1,0.000,1258777.5,1258777.5,22226,0,0,0,L,1122011218,1,122.46,121.55,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164142,342252.00
04/01/2019 20:15,2,0.166,ALERT,213.06,298.77,59.990,1554164106,"201051344000438","174011545737251",22.17,6.70,0,297.87,347.76,3.8,1.7,0.000,1251427.2,1251427.2,22261,0,0,0,L,1122011218,1,122.68,121.33,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164143,342253.00
04/01/2019 20:15,2,0.154,ALERT,212.61,299.07,60.001,1554164106,"201051344001135","174011545737251",22.36,6.70,0,297.87,342.95,3.5,1.5,0.000,1238413.6,1238413.6,22215,0,0,0,L,1122011218,1,122.23,121.33,0002,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164145,342254.00
04/01/2019 20:15,2,0.148,ALERT,213.29,299.97,59.985,1554164106,"201051344000983","174011545737251",22.17,7.00,0,299.07,347.76,3.4,1.3,0.000,1257053.6,1257053.6,13979,0,0,0,L,1122011218,1,121.33,122.46,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164147,342255.00
04/01/2019 20:15,2,0.148,ALERT,213.06,298.77,59.990,1554164106,"201051344001203","174011545737251",21.57,6.70,0,297.57,346.26,3.3,1.2,0.000,1246178.7,1246178.7,22268,0,0,0,L,1122011218,1,122.91,121.33,0002,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164149,342256.00
04/01/2019 20:15,2,0.154,ALERT,212.83,299.07,60.006,1554164106,"201051344001230","174011545737251",20.57,7.00,0,297.57,350.77,3.2,1.2,0.000,1243165.9,1243165.9,22082,0,0,0,L,1122011218,1,122.68,121.33,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164151,342257.00
04/01/2019 20:15,2,0.158,ALERT,212.61,298.77,59.980,1554164106,"201051344000646","174011545737251",20.20,7.00,0,296.96,350.77,3.2,1.2,0.000,1236141.0,1236141.0,22233,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164153,342258.00
04/01/2019 20:15,2,0.150,ALERT,213.74,299.67,60.006,1554164106,"201051344000867","174011545737251",22.03,7.70,0,298.47,354.67,3.4,1.3,0.000,1234397.0,1234397.0,46160,0,0,0,L,1122011218,1,121.55,122.68,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164154,342259.00
04/01/2019 20:15,2,0.152,ALERT,213.96,299.67,59.975,1554164106,"201051344000633","174011545737251",21.85,7.00,0,296.96,358.88,3.4,1.4,0.000,1233177.1,1233177.1,46209,0,0,0,L,1122011218,1,121.78,122.91,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164156,342260.00
04/01/2019 20:15,2,0.174,ALERT,212.61,299.07,60.022,1554164106,"201051344000955","174011545737251",21.43,6.70,0,297.57,348.96,3.8,1.7,0.000,1255829.3,1255829.3,22256,0,0,0,L,1122011218,1,122.01,121.55,0002,4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164158,342261.00
04/01/2019 20:15,2,0.158,ALERT,213.51,299.07,59.990,1554164106,"201051344000648","174011545737251",21.95,6.30,0,298.17,348.66,3.5,1.5,0.000,1247073.2,1247073.2,45716,0,0,0,L,1122011218,1,120.88,122.91,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164160,342262.00
04/01/2019 20:15,2,0.133,ALERT,213.74,299.67,59.996,1554164106,"201051344000645","174011545737251",22.68,7.00,0,298.77,347.16,3.1,1.1,0.000,1251805.0,1251805.0,45680,0,0,0,L,1122011218,1,121.78,122.91,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164162,342263.00
04/01/2019 20:15,2,0.154,ALERT,213.29,300.27,59.980,1554164106,"201051344000569","174011545737251",21.83,6.70,0,299.37,345.06,3.4,1.4,0.000,1267785.9,1267785.9,13898,0,0,0,L,1122011218,1,120.88,122.91,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164164,342264.00
04/01/2019 20:15,2,0.211,ALERT,213.74,299.67,59.990,1554164106,"179051228000119","174011545737251",21.31,9.00,0,296.36,344.76,4.6,2.5,0.000,55041.4,55041.4,13980,0,0,0,L,46974696,1,121.33,123.36,0000,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1554164166,342265.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.97,59.953,1554165005,"201051344000579","174011545737251",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,1267500.2,1267500.2,14349,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1554165007,342266.00
04/01/2019 20:30,2,0.000,ALERT,212.16,297.26,60.006,1554165005,"201051344001025","174011545737251",0.00,5.50,0,295.76,302.07,0.0,0.0,0.000,1249955.0,1249955.0,22274,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1554165009,342267.00
04/01/2019 20:30,2,0.000,ALERT,212.61,297.87,60.038,1554165005,"201051344001093","174011545737251",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,1234065.0,1234065.0,22298,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1554165011,342268.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.37,60.033,1554165005,"201051344000458","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1250864.8,1250864.8,14090,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1554165013,342269.00
04/01/2019 20:30,2,0.000,ALERT,212.38,298.17,59.985,1554165005,"201051344000890","174011545737251",0.00,6.70,0,296.66,302.98,0.0,0.0,0.000,1248565.2,1248565.2,22223,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1554165015,342270.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.37,60.001,1554165005,"201051344000988","174011545737251",0.00,5.50,0,295.46,301.47,0.0,0.0,0.000,967465.8,967465.8,14425,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1554165017,342271.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.07,60.022,1554165005,"201051344000582","174011545737251",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,1227861.2,1227861.2,22194,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1554165018,342272.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.97,60.001,1554165005,"201051344000868","174011545737251",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,1235979.4,1235979.4,46144,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1554165020,342273.00
04/01/2019 20:30,2,0.000,ALERT,213.51,299.67,60.006,1554165005,"201051344000576","174011545737251",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,1254163.3,1254163.3,18175,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1554165022,342274.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.07,60.012,1554165005,"201051344001158","174011545737251",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,1231111.4,1231111.4,14399,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1554165024,342275.00
04/01/2019 20:30,2,0.000,ALERT,212.38,297.26,60.049,1554165005,"201051344000917","174011545737251",0.00,6.30,0,294.86,300.87,0.0,0.0,0.000,1245943.2,1245943.2,22067,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1554165026,342276.00
04/01/2019 20:30,2,0.000,ALERT,212.61,297.26,60.012,1554165005,"201051344000417","174011545737251",0.00,5.50,0,295.76,301.17,0.0,0.0,0.000,1002169.8,1002169.8,22277,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1554165028,342277.00
04/01/2019 20:30,2,0.000,ALERT,212.83,297.87,60.001,1554165005,"201051344000685","174011545737251",0.00,6.00,0,296.06,301.77,0.0,0.0,0.000,1250448.4,1250448.4,22278,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1554165030,342278.00
04/01/2019 20:30,2,0.000,ALERT,212.61,297.26,59.996,1554165005,"201051344000651","174011545737251",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,1243131.2,1243131.2,22259,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1554165032,342279.00
04/01/2019 20:30,2,0.000,ALERT,212.61,299.67,59.985,1554165005,"201051344000594","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1256865.2,1256865.2,46085,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1554165033,342280.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.07,60.012,1554165005,"201051344000469","174011545737251",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,1235510.6,1235510.6,14377,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1554165035,342281.00
04/01/2019 20:30,2,0.000,ALERT,212.83,298.17,60.022,1554165005,"201051344000585","174011545737251",0.00,6.00,0,295.76,301.47,0.0,0.0,0.000,1256110.3,1256110.3,22314,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1554165037,342282.00
04/01/2019 20:30,2,0.000,ALERT,213.51,298.77,60.049,1554165005,"201051344000853","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1258871.7,1258871.7,13977,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1554165039,342283.00
04/01/2019 20:30,2,0.000,ALERT,212.83,298.17,60.017,1554165005,"201051344001145","174011545737251",0.00,5.50,0,296.66,302.37,0.0,0.0,0.000,1258777.5,1258777.5,22228,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1554165041,342284.00
04/01/2019 20:30,2,0.000,ALERT,212.61,297.87,59.996,1554165005,"201051344000438","174011545737251",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,1251427.3,1251427.3,22263,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1554165043,342285.00
04/01/2019 20:30,2,0.000,ALERT,212.16,297.87,59.969,1554165005,"201051344001135","174011545737251",0.00,5.50,0,296.36,302.37,0.0,0.0,0.000,1238413.7,1238413.7,22217,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1554165044,342286.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.37,60.022,1554165005,"201051344000983","174011545737251",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,1257053.6,1257053.6,13981,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1554165046,342287.00
04/01/2019 20:30,2,0.000,ALERT,212.38,297.26,60.001,1554165005,"201051344001203","174011545737251",0.00,5.50,0,296.06,302.98,0.0,0.0,0.000,1246178.7,1246178.7,22270,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1554165048,342288.00
04/01/2019 20:30,2,0.000,ALERT,212.38,298.17,59.996,1554165005,"201051344001230","174011545737251",0.00,6.00,0,296.66,302.07,0.0,0.0,0.000,1243165.9,1243165.9,22084,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1554165050,342289.00
04/01/2019 20:30,2,0.000,ALERT,212.16,297.57,60.006,1554165005,"201051344000646","174011545737251",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,1236141.0,1236141.0,22235,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1554165052,342290.00
04/01/2019 20:30,2,0.000,ALERT,213.29,298.77,60.006,1554165005,"201051344000867","174011545737251",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,1234397.1,1234397.1,46162,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1554165053,342291.00
04/01/2019 20:30,2,0.000,ALERT,213.51,298.77,59.975,1554165005,"201051344000633","174011545737251",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,1233177.2,1233177.2,46211,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1554165055,342292.00
04/01/2019 20:30,2,0.000,ALERT,212.16,298.17,59.964,1554165005,"201051344000955","174011545737251",0.00,6.00,0,296.06,301.47,0.0,0.0,0.000,1255829.4,1255829.4,22258,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1554165057,342293.00
04/01/2019 20:30,2,0.000,ALERT,213.06,298.47,60.006,1554165005,"201051344000648","174011545737251",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,1247073.3,1247073.3,45718,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1554165059,342294.00
04/01/2019 20:30,2,0.000,ALERT,213.29,299.07,60.033,1554165005,"201051344000645","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,1251805.0,1251805.0,45682,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1554165061,342295.00
04/01/2019 20:30,2,0.000,ALERT,213.06,299.67,60.017,1554165005,"201051344000569","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1267786.0,1267786.0,13900,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1554165063,342296.00
04/01/2019 20:30,2,0.000,ALERT,213.29,298.77,60.006,1554165005,"179051228000119","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,55041.7,55041.7,13982,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554165065,342297.00
04/01/2019 20:45,2,0.000,ALERT,212.61,299.37,60.070,1554165904,"201051344000579","174011545737251",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,1267500.2,1267500.2,14351,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165907,342298.00
04/01/2019 20:45,2,0.000,ALERT,211.70,297.26,59.980,1554165904,"201051344001025","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1249955.0,1249955.0,22276,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554165909,342299.00
04/01/2019 20:45,2,0.000,ALERT,211.93,297.87,60.038,1554165904,"201051344001093","174011545737251",0.00,5.00,0,296.06,299.37,0.0,0.0,0.000,1234065.0,1234065.0,22300,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165911,342300.00
04/01/2019 20:45,2,0.000,ALERT,212.61,298.47,60.033,1554165904,"201051344000458","174011545737251",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,1250864.8,1250864.8,14092,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165912,342301.00
04/01/2019 20:45,2,0.000,ALERT,211.93,298.17,60.043,1554165904,"201051344000890","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1248565.2,1248565.2,22225,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165914,342302.00
04/01/2019 20:45,2,0.000,ALERT,212.38,298.47,60.028,1554165904,"201051344000988","174011545737251",0.00,4.50,0,294.56,300.57,0.0,0.0,0.000,967465.8,967465.8,14427,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165916,342303.00
04/01/2019 20:45,2,0.000,ALERT,212.38,298.47,59.990,1554165904,"201051344000582","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1227861.2,1227861.2,22196,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165918,342304.00
04/01/2019 20:45,2,0.000,ALERT,212.61,299.07,60.043,1554165904,"201051344000868","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1235979.4,1235979.4,46146,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165920,342305.00
04/01/2019 20:45,2,0.000,ALERT,213.06,299.37,60.033,1554165904,"201051344000576","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1254163.3,1254163.3,18177,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165922,342306.00
04/01/2019 20:45,2,0.000,ALERT,212.61,298.47,59.990,1554165904,"201051344001158","174011545737251",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,1231111.4,1231111.4,14401,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165924,342307.00
04/01/2019 20:45,2,0.000,ALERT,211.93,297.26,60.022,1554165904,"201051344000917","174011545737251",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,1245943.2,1245943.2,22069,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165926,342308.00
04/01/2019 20:45,2,0.000,ALERT,212.16,297.57,60.028,1554165904,"201051344000417","174011545737251",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,1002169.8,1002169.8,22279,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165927,342309.00
04/01/2019 20:45,2,0.000,ALERT,212.16,297.87,60.043,1554165904,"201051344000685","174011545737251",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,1250448.4,1250448.4,22280,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165929,342310.00
04/01/2019 20:45,2,0.000,ALERT,211.93,296.96,60.028,1554165904,"201051344000651","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1243131.2,1243131.2,22261,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165931,342311.00
04/01/2019 20:45,2,0.000,ALERT,212.16,299.07,60.028,1554165904,"201051344000594","174011545737251",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,1256865.2,1256865.2,46087,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165933,342312.00
04/01/2019 20:45,2,0.000,ALERT,212.83,298.77,60.043,1554165904,"201051344000469","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1235510.6,1235510.6,14379,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554165935,342313.00
04/01/2019 20:45,2,0.000,ALERT,212.16,298.17,60.038,1554165904,"201051344000585","174011545737251",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,1256110.3,1256110.3,22316,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165936,342314.00
04/01/2019 20:45,2,0.000,ALERT,213.29,298.47,60.043,1554165904,"201051344000853","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1258871.7,1258871.7,13979,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165938,342315.00
04/01/2019 20:45,2,0.000,ALERT,212.16,298.17,60.038,1554165904,"201051344001145","174011545737251",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,1258777.5,1258777.5,22230,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165940,342316.00
04/01/2019 20:45,2,0.000,ALERT,212.16,298.17,60.028,1554165904,"201051344000438","174011545737251",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,1251427.3,1251427.3,22265,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165942,342317.00
04/01/2019 20:45,2,0.000,ALERT,211.70,298.17,60.033,1554165904,"201051344001135","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1238413.7,1238413.7,22219,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554165944,342318.00
04/01/2019 20:45,2,0.000,ALERT,212.61,298.77,60.017,1554165904,"201051344000983","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1257053.6,1257053.6,13983,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165946,342319.00
04/01/2019 20:45,2,0.000,ALERT,212.16,297.87,60.022,1554165904,"201051344001203","174011545737251",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,1246178.7,1246178.7,22272,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554165947,342320.00
04/01/2019 20:45,2,0.000,ALERT,211.93,298.17,60.033,1554165904,"201051344001230","174011545737251",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,1243165.9,1243165.9,22086,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165949,342321.00
04/01/2019 20:45,2,0.000,ALERT,211.48,297.57,60.022,1554165904,"201051344000646","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1236141.0,1236141.0,22237,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165951,342322.00
04/01/2019 20:45,2,0.000,ALERT,212.83,297.87,60.022,1554165904,"201051344000867","174011545737251",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,1234397.1,1234397.1,46164,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165953,342323.00
04/01/2019 20:45,2,0.000,ALERT,213.29,298.17,60.049,1554165904,"201051344000633","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,1233177.2,1233177.2,46213,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165955,342324.00
04/01/2019 20:45,2,0.000,ALERT,211.48,297.87,60.022,1554165904,"201051344000955","174011545737251",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,1255829.4,1255829.4,22260,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554165957,342325.00
04/01/2019 20:45,2,0.000,ALERT,212.61,297.87,60.028,1554165904,"201051344000648","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1247073.3,1247073.3,45720,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165959,342326.00
04/01/2019 20:45,2,0.000,ALERT,213.06,298.47,60.033,1554165904,"201051344000645","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1251805.0,1251805.0,45684,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165960,342327.00
04/01/2019 20:45,2,0.000,ALERT,212.61,299.07,60.033,1554165904,"201051344000569","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1267786.0,1267786.0,13902,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554165962,342328.00
04/01/2019 20:45,2,0.000,ALERT,213.06,298.17,60.006,1554165904,"179051228000119","174011545737251",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,55041.7,55041.7,13984,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554165964,342329.00
04/01/2019 21:00,2,0.000,ALERT,212.61,299.67,60.043,1554166805,"201051344000579","174011545737251",0.00,4.00,0,297.26,308.39,0.0,0.0,0.000,1267500.2,1267500.2,14353,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554166807,342330.00
04/01/2019 21:00,2,0.000,ALERT,212.16,297.57,59.990,1554166805,"201051344001025","174011545737251",0.00,3.00,0,295.46,304.78,0.0,0.0,0.000,1249955.0,1249955.0,22278,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166809,342331.00
04/01/2019 21:00,2,0.000,ALERT,212.38,298.17,60.038,1554166805,"201051344001093","174011545737251",0.00,4.00,0,295.76,303.88,0.0,0.0,0.000,1234065.0,1234065.0,22302,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166811,342332.00
04/01/2019 21:00,2,0.000,ALERT,212.61,299.07,60.038,1554166805,"201051344000458","174011545737251",0.00,5.00,0,296.36,308.09,0.0,0.0,0.000,1250864.8,1250864.8,14094,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166813,342333.00
04/01/2019 21:00,2,0.000,ALERT,212.16,298.77,60.043,1554166805,"201051344000890","174011545737251",0.00,4.50,0,296.06,305.68,0.0,0.0,0.000,1248565.2,1248565.2,22227,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166815,342334.00
04/01/2019 21:00,2,0.000,ALERT,212.38,298.77,60.054,1554166805,"201051344000988","174011545737251",0.00,3.30,0,293.66,306.58,0.0,0.0,0.000,967465.8,967465.8,14429,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166816,342335.00
04/01/2019 21:00,2,0.000,ALERT,212.83,299.07,60.059,1554166805,"201051344000582","174011545737251",0.00,3.00,0,296.36,304.78,0.0,0.0,0.000,1227861.2,1227861.2,22198,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166818,342336.00
04/01/2019 21:00,2,0.000,ALERT,212.61,299.67,60.065,1554166805,"201051344000868","174011545737251",0.00,3.30,0,296.96,309.29,0.0,0.0,0.000,1235979.4,1235979.4,46148,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554166820,342337.00
04/01/2019 21:00,2,0.000,ALERT,213.06,299.37,60.049,1554166805,"201051344000576","174011545737251",0.00,3.30,0,296.66,307.78,0.0,0.0,0.000,1254163.3,1254163.3,18179,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554166822,342338.00
04/01/2019 21:00,2,0.000,ALERT,212.83,298.77,60.065,1554166805,"201051344001158","174011545737251",0.00,3.30,0,295.76,306.88,0.0,0.0,0.000,1231111.4,1231111.4,14403,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166824,342339.00
04/01/2019 21:00,2,0.000,ALERT,212.61,298.17,60.049,1554166805,"201051344000917","174011545737251",0.00,4.00,0,294.56,303.28,0.0,0.0,0.000,1245943.2,1245943.2,22071,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166825,342340.00
04/01/2019 21:00,2,0.000,ALERT,212.61,297.87,60.049,1554166805,"201051344000417","174011545737251",0.00,3.70,0,295.16,303.88,0.0,0.0,0.000,1002169.8,1002169.8,22281,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166827,342341.00
04/01/2019 21:00,2,0.000,ALERT,212.61,298.17,60.065,1554166805,"201051344000685","174011545737251",0.00,3.70,0,295.76,304.78,0.0,0.0,0.000,1250448.4,1250448.4,22282,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166829,342342.00
04/01/2019 21:00,2,0.000,ALERT,212.61,297.87,60.065,1554166805,"201051344000651","174011545737251",0.00,2.50,0,295.16,303.88,0.0,0.0,0.000,1243131.2,1243131.2,22263,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166831,342343.00
04/01/2019 21:00,2,0.000,ALERT,212.38,299.97,60.049,1554166805,"201051344000594","174011545737251",0.00,4.00,0,296.06,308.39,0.0,0.0,0.000,1256865.2,1256865.2,46089,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554166833,342344.00
04/01/2019 21:00,2,0.000,ALERT,212.83,299.07,60.065,1554166805,"201051344000469","174011545737251",0.00,2.50,0,295.46,306.88,0.0,0.0,0.000,1235510.6,1235510.6,14381,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166835,342345.00
04/01/2019 21:00,2,0.000,ALERT,212.61,298.47,60.017,1554166805,"201051344000585","174011545737251",0.00,3.70,0,295.16,303.88,0.0,0.0,0.000,1256110.3,1256110.3,22318,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166836,342346.00
04/01/2019 21:00,2,0.000,ALERT,213.29,299.07,60.054,1554166805,"201051344000853","174011545737251",0.00,3.30,0,296.36,307.48,0.0,0.0,0.000,1258871.7,1258871.7,13981,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554166838,342347.00
04/01/2019 21:00,2,0.000,ALERT,212.61,298.47,60.049,1554166805,"201051344001145","174011545737251",0.00,3.30,0,296.36,305.68,0.0,0.0,0.000,1258777.5,1258777.5,22232,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166840,342348.00
04/01/2019 21:00,2,0.000,ALERT,212.61,298.47,60.038,1554166805,"201051344000438","174011545737251",0.00,3.00,0,296.06,304.78,0.0,0.0,0.000,1251427.3,1251427.3,22267,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166842,342349.00
04/01/2019 21:00,2,0.000,ALERT,212.16,298.47,60.043,1554166805,"201051344001135","174011545737251",0.00,3.30,0,296.36,304.78,0.0,0.0,0.000,1238413.7,1238413.7,22221,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166844,342350.00
04/01/2019 21:00,2,0.000,ALERT,212.61,299.07,60.038,1554166805,"201051344000983","174011545737251",0.00,3.70,0,296.66,308.09,0.0,0.0,0.000,1257053.6,1257053.6,13985,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166846,342351.00
04/01/2019 21:00,2,0.000,ALERT,212.38,297.87,60.038,1554166805,"201051344001203","174011545737251",0.00,3.30,0,295.76,305.68,0.0,0.0,0.000,1246178.7,1246178.7,22274,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166847,342352.00
04/01/2019 21:00,2,0.000,ALERT,212.38,298.77,60.043,1554166805,"201051344001230","174011545737251",0.00,3.70,0,296.06,304.78,0.0,0.0,0.000,1243165.9,1243165.9,22088,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166849,342353.00
04/01/2019 21:00,2,0.000,ALERT,212.16,298.17,60.049,1554166805,"201051344000646","174011545737251",0.00,3.30,0,295.16,303.88,0.0,0.0,0.000,1236141.0,1236141.0,22239,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166851,342354.00
04/01/2019 21:00,2,0.000,ALERT,212.83,298.47,60.054,1554166805,"201051344000867","174011545737251",0.00,4.50,0,295.46,308.69,0.0,0.0,0.000,1234397.1,1234397.1,46166,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554166853,342355.00
04/01/2019 21:00,2,0.000,ALERT,213.06,298.47,60.059,1554166805,"201051344000633","174011545737251",0.00,3.30,0,294.56,307.48,0.0,0.0,0.000,1233177.2,1233177.2,46215,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554166855,342356.00
04/01/2019 21:00,2,0.000,ALERT,211.93,298.17,60.043,1554166805,"201051344000955","174011545737251",0.00,3.30,0,295.76,304.18,0.0,0.0,0.000,1255829.4,1255829.4,22262,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166856,342357.00
04/01/2019 21:00,2,0.000,ALERT,212.61,297.87,60.049,1554166805,"201051344000648","174011545737251",0.00,2.50,0,295.76,308.09,0.0,0.0,0.000,1247073.3,1247073.3,45722,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166858,342358.00
04/01/2019 21:00,2,0.000,ALERT,212.83,298.77,60.049,1554166805,"201051344000645","174011545737251",0.00,3.70,0,296.06,308.09,0.0,0.0,0.000,1251805.0,1251805.0,45686,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166860,342359.00
04/01/2019 21:00,2,0.000,ALERT,212.61,299.37,60.049,1554166805,"201051344000569","174011545737251",0.00,3.30,0,296.96,308.69,0.0,0.0,0.000,1267786.0,1267786.0,13904,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554166862,342360.00
04/01/2019 21:00,2,0.000,ALERT,213.06,298.47,60.043,1554166805,"179051228000119","174011545737251",0.00,5.50,0,294.26,306.58,0.0,0.0,0.000,55041.7,55041.7,13986,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554166864,342361.00
04/01/2019 21:15,2,0.000,ALERT,213.06,299.97,60.001,1554167704,"201051344000579","174011545737251",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,1267500.2,1267500.2,14355,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167706,342362.00
04/01/2019 21:15,2,0.000,ALERT,213.06,297.87,60.022,1554167704,"201051344001025","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1249955.0,1249955.0,22280,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167708,342363.00
