ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 21:15,2,0.000,ALERT,213.06,298.77,60.001,1554167704,"201051344001093","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1234065.0,1234065.0,22304,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167710,342364.00
04/01/2019 21:15,2,0.000,ALERT,213.06,299.37,60.001,1554167704,"201051344000458","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1250864.8,1250864.8,14096,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167712,342365.00
04/01/2019 21:15,2,0.000,ALERT,213.06,299.07,59.996,1554167704,"201051344000890","174011545737251",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,1248565.2,1248565.2,22229,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167714,342366.00
04/01/2019 21:15,2,0.000,ALERT,213.06,299.37,60.017,1554167704,"201051344000988","174011545737251",0.00,3.30,0,294.56,300.87,0.0,0.0,0.000,967465.8,967465.8,14431,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167716,342367.00
04/01/2019 21:15,2,0.000,ALERT,213.74,299.97,60.001,1554167704,"201051344000582","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1227861.2,1227861.2,22200,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167717,342368.00
04/01/2019 21:15,2,0.000,ALERT,213.06,299.97,59.948,1554167704,"201051344000868","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1235979.4,1235979.4,46150,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167719,342369.00
04/01/2019 21:15,2,0.000,ALERT,213.74,299.97,60.022,1554167704,"201051344000576","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1254163.3,1254163.3,18181,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167721,342370.00
04/01/2019 21:15,2,0.000,ALERT,213.29,299.37,60.006,1554167704,"201051344001158","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1231111.4,1231111.4,14405,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167723,342371.00
04/01/2019 21:15,2,0.000,ALERT,213.29,298.17,60.006,1554167704,"201051344000917","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1245943.2,1245943.2,22073,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167725,342372.00
04/01/2019 21:15,2,0.000,ALERT,213.29,298.17,60.038,1554167704,"201051344000417","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1002169.8,1002169.8,22283,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167727,342373.00
04/01/2019 21:15,2,0.000,ALERT,213.51,298.47,60.012,1554167704,"201051344000685","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1250448.4,1250448.4,22284,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167729,342374.00
04/01/2019 21:15,2,0.000,ALERT,213.29,298.17,60.070,1554167704,"201051344000651","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1243131.2,1243131.2,22265,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167730,342375.00
04/01/2019 21:15,2,0.000,ALERT,213.06,300.27,60.017,1554167704,"201051344000594","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1256865.2,1256865.2,46091,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167732,342376.00
04/01/2019 21:15,2,0.000,ALERT,213.29,299.37,60.012,1554167704,"201051344000469","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1235510.6,1235510.6,14383,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167734,342377.00
04/01/2019 21:15,2,0.000,ALERT,213.29,299.07,60.049,1554167704,"201051344000585","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1256110.3,1256110.3,22320,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167736,342378.00
04/01/2019 21:15,2,0.000,ALERT,213.74,299.37,60.054,1554167704,"201051344000853","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1258871.7,1258871.7,13983,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167738,342379.00
04/01/2019 21:15,2,0.000,ALERT,213.29,298.77,59.996,1554167704,"201051344001145","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1258777.5,1258777.5,22234,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167740,342380.00
04/01/2019 21:15,2,0.000,ALERT,213.29,298.77,60.043,1554167704,"201051344000438","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1251427.3,1251427.3,22269,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167741,342381.00
04/01/2019 21:15,2,0.000,ALERT,212.83,298.77,60.012,1554167704,"201051344001135","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1238413.7,1238413.7,22223,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167743,342382.00
04/01/2019 21:15,2,0.000,ALERT,213.06,299.37,60.017,1554167704,"201051344000983","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1257053.6,1257053.6,13987,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167745,342383.00
04/01/2019 21:15,2,0.000,ALERT,213.29,298.17,60.017,1554167704,"201051344001203","174011545737251",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,1246178.7,1246178.7,22276,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167747,342384.00
04/01/2019 21:15,2,0.000,ALERT,213.06,298.77,60.017,1554167704,"201051344001230","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1243165.9,1243165.9,22090,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167749,342385.00
04/01/2019 21:15,2,0.000,ALERT,212.83,298.77,60.028,1554167704,"201051344000646","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1236141.0,1236141.0,22241,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167750,342386.00
04/01/2019 21:15,2,0.000,ALERT,213.51,299.07,60.028,1554167704,"201051344000867","174011545737251",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,1234397.1,1234397.1,46168,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167752,342387.00
04/01/2019 21:15,2,0.000,ALERT,213.74,299.07,60.038,1554167704,"201051344000633","174011545737251",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,1233177.2,1233177.2,46217,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554167754,342388.00
04/01/2019 21:15,2,0.000,ALERT,212.83,298.77,60.012,1554167704,"201051344000955","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1255829.4,1255829.4,22264,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167756,342389.00
04/01/2019 21:15,2,0.000,ALERT,213.06,298.47,59.975,1554167704,"201051344000648","174011545737251",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,1247073.3,1247073.3,45724,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167758,342390.00
04/01/2019 21:15,2,0.000,ALERT,213.51,299.07,60.017,1554167704,"201051344000645","174011545737251",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,1251805.0,1251805.0,45688,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167760,342391.00
04/01/2019 21:15,2,0.000,ALERT,213.06,299.97,59.996,1554167704,"201051344000569","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1267786.0,1267786.0,13906,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554167761,342392.00
04/01/2019 21:15,2,0.000,ALERT,213.51,299.07,60.001,1554167704,"179051228000119","174011545737251",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,55041.7,55041.7,13988,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554167763,342393.00
04/01/2019 21:30,2,0.000,ALERT,212.83,299.67,60.017,1554168604,"201051344000579","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,1267500.2,1267500.2,14357,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168607,342394.00
04/01/2019 21:30,2,0.000,ALERT,212.16,296.96,60.006,1554168604,"201051344001025","174011545737251",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,1249955.0,1249955.0,22282,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168609,342395.00
04/01/2019 21:30,2,0.000,ALERT,212.38,297.87,60.043,1554168604,"201051344001093","174011545737251",0.00,3.00,0,295.76,301.77,0.0,0.0,0.000,1234065.0,1234065.0,22306,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554168610,342396.00
04/01/2019 21:30,2,0.000,ALERT,212.83,299.07,59.975,1554168604,"201051344000458","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1250864.8,1250864.8,14098,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168612,342397.00
04/01/2019 21:30,2,0.000,ALERT,212.38,298.17,59.969,1554168604,"201051344000890","174011545737251",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,1248565.2,1248565.2,22231,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168614,342398.00
04/01/2019 21:30,2,0.000,ALERT,212.61,298.77,60.022,1554168604,"201051344000988","174011545737251",0.00,2.50,0,294.26,300.57,0.0,0.0,0.000,967465.8,967465.8,14433,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168616,342399.00
04/01/2019 21:30,2,0.000,ALERT,212.83,298.47,60.017,1554168604,"201051344000582","174011545737251",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,1227861.2,1227861.2,22202,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168618,342400.00
04/01/2019 21:30,2,0.000,ALERT,212.83,299.67,60.022,1554168604,"201051344000868","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1235979.4,1235979.4,46152,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168619,342401.00
04/01/2019 21:30,2,0.000,ALERT,213.29,299.97,60.022,1554168604,"201051344000576","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1254163.3,1254163.3,18183,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168621,342402.00
04/01/2019 21:30,2,0.000,ALERT,213.06,299.07,60.028,1554168604,"201051344001158","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1231111.4,1231111.4,14407,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168623,342403.00
04/01/2019 21:30,2,0.000,ALERT,212.61,297.57,60.022,1554168604,"201051344000917","174011545737251",0.00,3.30,0,294.56,301.47,0.0,0.0,0.000,1245943.2,1245943.2,22075,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168625,342404.00
04/01/2019 21:30,2,0.000,ALERT,212.61,297.26,60.022,1554168604,"201051344000417","174011545737251",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,1002169.8,1002169.8,22285,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168627,342405.00
04/01/2019 21:30,2,0.000,ALERT,212.83,297.87,60.049,1554168604,"201051344000685","174011545737251",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,1250448.4,1250448.4,22286,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554168629,342406.00
04/01/2019 21:30,2,0.000,ALERT,212.38,296.96,60.028,1554168604,"201051344000651","174011545737251",0.00,1.00,0,295.46,301.17,0.0,0.0,0.000,1243131.2,1243131.2,22267,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168631,342407.00
04/01/2019 21:30,2,0.000,ALERT,212.61,299.97,60.059,1554168604,"201051344000594","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1256865.2,1256865.2,46093,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168633,342408.00
04/01/2019 21:30,2,0.000,ALERT,213.06,299.07,60.028,1554168604,"201051344000469","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1235510.6,1235510.6,14385,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168634,342409.00
04/01/2019 21:30,2,0.000,ALERT,212.61,297.87,60.022,1554168604,"201051344000585","174011545737251",0.00,2.50,0,295.46,302.07,0.0,0.0,0.000,1256110.3,1256110.3,22322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168636,342410.00
04/01/2019 21:30,2,0.000,ALERT,213.29,299.07,59.985,1554168604,"201051344000853","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1258871.7,1258871.7,13985,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168638,342411.00
04/01/2019 21:30,2,0.000,ALERT,212.61,297.87,60.022,1554168604,"201051344001145","174011545737251",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,1258777.5,1258777.5,22236,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554168640,342412.00
04/01/2019 21:30,2,0.000,ALERT,212.61,297.57,59.959,1554168604,"201051344000438","174011545737251",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,1251427.3,1251427.3,22271,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168642,342413.00
04/01/2019 21:30,2,0.000,ALERT,212.16,297.57,60.012,1554168604,"201051344001135","174011545737251",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,1238413.7,1238413.7,22225,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168644,342414.00
04/01/2019 21:30,2,0.000,ALERT,212.61,298.77,60.012,1554168604,"201051344000983","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1257053.6,1257053.6,13989,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554168645,342415.00
04/01/2019 21:30,2,0.000,ALERT,212.61,297.26,60.017,1554168604,"201051344001203","174011545737251",0.00,2.00,0,295.76,302.68,0.0,0.0,0.000,1246178.7,1246178.7,22278,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554168647,342416.00
04/01/2019 21:30,2,0.000,ALERT,212.38,297.87,60.012,1554168604,"201051344001230","174011545737251",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,1243165.9,1243165.9,22092,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168649,342417.00
04/01/2019 21:30,2,0.000,ALERT,212.16,297.57,60.038,1554168604,"201051344000646","174011545737251",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,1236141.0,1236141.0,22243,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168651,342418.00
04/01/2019 21:30,2,0.000,ALERT,213.29,298.77,60.017,1554168604,"201051344000867","174011545737251",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,1234397.1,1234397.1,46170,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168653,342419.00
04/01/2019 21:30,2,0.000,ALERT,213.51,299.07,60.017,1554168604,"201051344000633","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1233177.2,1233177.2,46219,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554168654,342420.00
04/01/2019 21:30,2,0.000,ALERT,212.16,297.87,60.017,1554168604,"201051344000955","174011545737251",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,1255829.4,1255829.4,22266,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168656,342421.00
04/01/2019 21:30,2,0.000,ALERT,213.06,298.77,60.038,1554168604,"201051344000648","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1247073.3,1247073.3,45726,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168658,342422.00
04/01/2019 21:30,2,0.000,ALERT,213.51,299.37,60.006,1554168604,"201051344000645","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1251805.0,1251805.0,45690,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554168660,342423.00
04/01/2019 21:30,2,0.000,ALERT,213.06,299.97,60.012,1554168604,"201051344000569","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1267786.0,1267786.0,13908,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554168662,342424.00
04/01/2019 21:30,2,0.000,ALERT,213.51,299.07,60.043,1554168604,"179051228000119","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,55041.7,55041.7,13990,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554168664,342425.00
04/01/2019 21:45,2,0.000,ALERT,213.29,300.27,60.038,1554169504,"201051344000579","174011545737251",0.00,2.50,0,287.35,302.07,0.0,0.0,0.000,1267500.2,1267500.2,14359,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169507,342426.00
04/01/2019 21:45,2,0.000,ALERT,212.83,298.17,60.070,1554169504,"201051344001025","174011545737251",0.00,1.00,0,285.24,302.37,0.0,0.0,0.000,1249955.0,1249955.0,22284,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554169509,342427.00
04/01/2019 21:45,2,0.000,ALERT,213.06,298.77,60.006,1554169504,"201051344001093","174011545737251",0.00,3.00,0,285.54,302.37,0.0,0.0,0.000,1234065.0,1234065.0,22308,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169511,342428.00
04/01/2019 21:45,2,0.000,ALERT,213.29,299.67,60.022,1554169504,"201051344000458","174011545737251",0.00,3.00,0,286.44,302.07,0.0,0.0,0.000,1250864.8,1250864.8,14100,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169512,342429.00
04/01/2019 21:45,2,0.000,ALERT,212.83,299.37,59.985,1554169504,"201051344000890","174011545737251",0.00,2.50,0,285.84,302.98,0.0,0.0,0.000,1248565.2,1248565.2,22233,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169514,342430.00
04/01/2019 21:45,2,0.000,ALERT,213.06,299.37,60.017,1554169504,"201051344000988","174011545737251",0.00,2.00,0,284.34,301.17,0.0,0.0,0.000,967465.8,967465.8,14435,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169516,342431.00
04/01/2019 21:45,2,0.000,ALERT,213.74,299.97,60.022,1554169504,"201051344000582","174011545737251",0.00,1.00,0,286.44,303.28,0.0,0.0,0.000,1227861.2,1227861.2,22204,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554169518,342432.00
04/01/2019 21:45,2,0.000,ALERT,213.29,300.27,60.070,1554169504,"201051344000868","174011545737251",0.00,2.00,0,287.35,302.07,0.0,0.0,0.000,1235979.4,1235979.4,46154,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554169520,342433.00
04/01/2019 21:45,2,0.000,ALERT,213.96,300.27,60.049,1554169504,"201051344000576","174011545737251",0.00,2.00,0,286.74,302.07,0.0,0.0,0.000,1254163.3,1254163.3,18185,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169522,342434.00
04/01/2019 21:45,2,0.000,ALERT,213.51,299.67,59.980,1554169504,"201051344001158","174011545737251",0.00,1.00,0,286.14,301.17,0.0,0.0,0.000,1231111.4,1231111.4,14409,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169523,342435.00
04/01/2019 21:45,2,0.000,ALERT,213.29,298.47,60.033,1554169504,"201051344000917","174011545737251",0.00,3.00,0,284.64,301.77,0.0,0.0,0.000,1245943.2,1245943.2,22077,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169525,342436.00
04/01/2019 21:45,2,0.000,ALERT,213.51,298.77,60.017,1554169504,"201051344000417","174011545737251",0.00,2.00,0,285.24,302.07,0.0,0.0,0.000,1002169.8,1002169.8,22287,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169527,342437.00
04/01/2019 21:45,2,0.000,ALERT,213.29,298.77,60.033,1554169504,"201051344000685","174011545737251",0.00,2.00,0,285.54,302.68,0.0,0.0,0.000,1250448.4,1250448.4,22288,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169529,342438.00
04/01/2019 21:45,2,0.000,ALERT,213.06,298.17,60.033,1554169504,"201051344000651","174011545737251",0.00,0.50,0,284.94,301.47,0.0,0.0,0.000,1243131.2,1243131.2,22269,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169531,342439.00
04/01/2019 21:45,2,0.000,ALERT,213.06,300.57,60.043,1554169504,"201051344000594","174011545737251",0.00,2.50,0,286.44,302.07,0.0,0.0,0.000,1256865.2,1256865.2,46095,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169532,342440.00
04/01/2019 21:45,2,0.000,ALERT,213.29,299.37,60.022,1554169504,"201051344000469","174011545737251",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,1235510.6,1235510.6,14387,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169534,342441.00
04/01/2019 21:45,2,0.000,ALERT,213.29,299.07,60.022,1554169504,"201051344000585","174011545737251",0.00,2.00,0,285.24,302.68,0.0,0.0,0.000,1256110.3,1256110.3,22324,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554169536,342442.00
04/01/2019 21:45,2,0.000,ALERT,213.74,299.37,60.022,1554169504,"201051344000853","174011545737251",0.00,1.50,0,286.44,301.47,0.0,0.0,0.000,1258871.7,1258871.7,13987,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169538,342443.00
04/01/2019 21:45,2,0.000,ALERT,213.51,299.37,59.996,1554169504,"201051344001145","174011545737251",0.00,2.00,0,285.84,302.98,0.0,0.0,0.000,1258777.5,1258777.5,22238,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169540,342444.00
04/01/2019 21:45,2,0.000,ALERT,213.06,298.77,60.028,1554169504,"201051344000438","174011545737251",0.00,1.50,0,285.84,302.37,0.0,0.0,0.000,1251427.3,1251427.3,22273,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554169542,342445.00
04/01/2019 21:45,2,0.000,ALERT,212.61,298.77,60.022,1554169504,"201051344001135","174011545737251",0.00,2.00,0,285.84,302.37,0.0,0.0,0.000,1238413.7,1238413.7,22227,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169544,342446.00
04/01/2019 21:45,2,0.000,ALERT,213.06,299.67,60.022,1554169504,"201051344000983","174011545737251",0.00,2.00,0,286.74,301.77,0.0,0.0,0.000,1257053.6,1257053.6,13991,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554169546,342447.00
04/01/2019 21:45,2,0.000,ALERT,213.06,298.47,60.022,1554169504,"201051344001203","174011545737251",0.00,1.50,0,285.24,303.28,0.0,0.0,0.000,1246178.7,1246178.7,22280,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169548,342448.00
04/01/2019 21:45,2,0.000,ALERT,213.06,299.07,60.043,1554169504,"201051344001230","174011545737251",0.00,2.00,0,285.84,302.68,0.0,0.0,0.000,1243165.9,1243165.9,22094,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169550,342449.00
04/01/2019 21:45,2,0.000,ALERT,212.61,298.77,60.017,1554169504,"201051344000646","174011545737251",0.00,1.50,0,285.24,302.37,0.0,0.0,0.000,1236141.0,1236141.0,22245,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169552,342450.00
04/01/2019 21:45,2,0.000,ALERT,213.51,299.07,60.070,1554169504,"201051344000867","174011545737251",0.00,3.00,0,285.84,301.77,0.0,0.0,0.000,1234397.1,1234397.1,46172,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169553,342451.00
04/01/2019 21:45,2,0.000,ALERT,213.96,299.07,60.001,1554169504,"201051344000633","174011545737251",0.00,2.00,0,284.94,300.87,0.0,0.0,0.000,1233177.2,1233177.2,46221,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169555,342452.00
04/01/2019 21:45,2,0.000,ALERT,212.61,298.77,60.028,1554169504,"201051344000955","174011545737251",0.00,2.00,0,285.54,302.37,0.0,0.0,0.000,1255829.4,1255829.4,22268,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169557,342453.00
04/01/2019 21:45,2,0.000,ALERT,213.06,298.47,60.017,1554169504,"201051344000648","174011545737251",0.00,1.00,0,285.84,301.47,0.0,0.0,0.000,1247073.3,1247073.3,45728,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169559,342454.00
04/01/2019 21:45,2,0.000,ALERT,213.51,299.07,60.028,1554169504,"201051344000645","174011545737251",0.00,2.50,0,286.44,301.47,0.0,0.0,0.000,1251805.0,1251805.0,45692,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169561,342455.00
04/01/2019 21:45,2,0.000,ALERT,213.06,299.97,60.006,1554169504,"201051344000569","174011545737251",0.00,2.00,0,287.05,302.37,0.0,0.0,0.000,1267786.0,1267786.0,13910,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554169562,342456.00
04/01/2019 21:45,2,0.000,ALERT,213.74,299.07,60.017,1554169504,"179051228000119","174011545737251",0.00,3.70,0,285.54,300.87,0.0,0.0,0.000,55041.7,55041.7,13992,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554169564,342457.00
04/01/2019 22:00,2,0.000,ALERT,213.51,300.57,60.075,1554170406,"201051344000579","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1267500.2,1267500.2,14361,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170409,342458.00
04/01/2019 22:00,2,0.000,ALERT,212.83,297.87,60.001,1554170406,"201051344001025","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1249955.0,1249955.0,22286,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170411,342459.00
04/01/2019 22:00,2,0.000,ALERT,213.06,298.77,60.049,1554170406,"201051344001093","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1234065.0,1234065.0,22310,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170413,342460.00
04/01/2019 22:00,2,0.000,ALERT,213.29,299.97,60.033,1554170406,"201051344000458","174011545737251",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,1250864.8,1250864.8,14102,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554170414,342461.00
04/01/2019 22:00,2,0.000,ALERT,212.83,298.47,60.049,1554170406,"201051344000890","174011545737251",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,1248565.2,1248565.2,22235,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554170416,342462.00
04/01/2019 22:00,2,0.000,ALERT,213.29,299.37,60.033,1554170406,"201051344000988","174011545737251",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,967465.8,967465.8,14437,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170418,342463.00
04/01/2019 22:00,2,0.000,ALERT,213.51,299.37,60.075,1554170406,"201051344000582","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1227861.2,1227861.2,22206,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554170420,342464.00
04/01/2019 22:00,2,0.000,ALERT,213.29,300.27,60.028,1554170406,"201051344000868","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1235979.4,1235979.4,46156,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170422,342465.00
04/01/2019 22:00,2,0.000,ALERT,213.96,300.27,60.033,1554170406,"201051344000576","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1254163.3,1254163.3,18187,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170423,342466.00
04/01/2019 22:00,2,0.000,ALERT,213.51,299.67,59.980,1554170406,"201051344001158","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,1231111.4,1231111.4,14411,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170425,342467.00
04/01/2019 22:00,2,0.000,ALERT,213.29,298.17,60.054,1554170406,"201051344000917","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1245943.2,1245943.2,22079,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554170427,342468.00
04/01/2019 22:00,2,0.000,ALERT,213.29,297.87,60.033,1554170406,"201051344000417","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1002169.8,1002169.8,22289,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170429,342469.00
04/01/2019 22:00,2,0.000,ALERT,213.29,298.47,60.033,1554170406,"201051344000685","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1250448.4,1250448.4,22290,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170431,342470.00
04/01/2019 22:00,2,0.000,ALERT,213.06,297.57,60.038,1554170406,"201051344000651","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1243131.2,1243131.2,22271,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170433,342471.00
04/01/2019 22:00,2,0.000,ALERT,213.06,300.27,60.017,1554170406,"201051344000594","174011545737251",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,1256865.2,1256865.2,46097,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170435,342472.00
04/01/2019 22:00,2,0.000,ALERT,213.51,299.67,60.043,1554170406,"201051344000469","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1235510.6,1235510.6,14389,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170436,342473.00
04/01/2019 22:00,2,0.000,ALERT,213.06,298.77,60.033,1554170406,"201051344000585","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1256110.3,1256110.3,22326,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170438,342474.00
04/01/2019 22:00,2,0.000,ALERT,213.96,299.37,60.038,1554170406,"201051344000853","174011545737251",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,1258871.7,1258871.7,13989,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170440,342475.00
04/01/2019 22:00,2,0.000,ALERT,213.29,298.77,60.038,1554170406,"201051344001145","174011545737251",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,1258777.5,1258777.5,22240,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170442,342476.00
04/01/2019 22:00,2,0.000,ALERT,213.06,298.47,60.022,1554170406,"201051344000438","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,1251427.3,1251427.3,22275,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170444,342477.00
04/01/2019 22:00,2,0.000,ALERT,212.61,298.47,60.049,1554170406,"201051344001135","174011545737251",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,1238413.7,1238413.7,22229,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170446,342478.00
04/01/2019 22:00,2,0.000,ALERT,213.29,299.97,60.065,1554170406,"201051344000983","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1257053.6,1257053.6,13993,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170447,342479.00
04/01/2019 22:00,2,0.000,ALERT,213.06,297.87,60.022,1554170406,"201051344001203","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1246178.7,1246178.7,22282,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554170449,342480.00
04/01/2019 22:00,2,0.000,ALERT,212.83,298.77,60.065,1554170406,"201051344001230","174011545737251",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,1243165.9,1243165.9,22096,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170451,342481.00
04/01/2019 22:00,2,0.000,ALERT,212.83,298.47,60.043,1554170406,"201051344000646","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1236141.0,1236141.0,22247,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554170453,342482.00
04/01/2019 22:00,2,0.000,ALERT,213.51,299.37,60.017,1554170406,"201051344000867","174011545737251",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,1234397.1,1234397.1,46174,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170455,342483.00
04/01/2019 22:00,2,0.000,ALERT,214.19,299.67,60.043,1554170406,"201051344000633","174011545737251",0.00,1.00,0,295.76,301.47,0.0,0.0,0.000,1233177.2,1233177.2,46223,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554170456,342484.00
04/01/2019 22:00,2,0.000,ALERT,212.61,298.47,60.065,1554170406,"201051344000955","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1255829.4,1255829.4,22270,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170458,342485.00
04/01/2019 22:00,2,0.000,ALERT,213.51,299.07,60.043,1554170406,"201051344000648","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1247073.3,1247073.3,45730,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170460,342486.00
04/01/2019 22:00,2,0.000,ALERT,213.96,299.97,60.033,1554170406,"201051344000645","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1251805.0,1251805.0,45694,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170462,342487.00
04/01/2019 22:00,2,0.000,ALERT,213.29,300.27,59.996,1554170406,"201051344000569","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1267786.0,1267786.0,13912,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554170464,342488.00
04/01/2019 22:00,2,0.000,ALERT,213.74,299.37,60.022,1554170406,"179051228000119","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,55041.7,55041.7,13994,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554170466,342489.00
04/01/2019 22:15,2,0.000,ALERT,213.74,300.57,60.001,1554171305,"201051344000579","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1267500.2,1267500.2,14363,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171307,342490.00
04/01/2019 22:15,2,0.000,ALERT,212.83,297.57,60.028,1554171305,"201051344001025","174011545737251",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,1249955.0,1249955.0,22288,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171309,342491.00
04/01/2019 22:15,2,0.000,ALERT,213.06,298.47,59.980,1554171305,"201051344001093","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1234065.0,1234065.0,22312,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171311,342492.00
04/01/2019 22:15,2,0.000,ALERT,213.51,299.97,60.049,1554171305,"201051344000458","174011545737251",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,1250864.8,1250864.8,14104,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171313,342493.00
04/01/2019 22:15,2,0.000,ALERT,212.83,299.07,60.012,1554171305,"201051344000890","174011545737251",0.00,1.50,0,296.66,302.07,0.0,0.0,0.000,1248565.2,1248565.2,22237,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171315,342494.00
04/01/2019 22:15,2,0.000,ALERT,213.29,299.67,60.033,1554171305,"201051344000988","174011545737251",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,967465.8,967465.8,14439,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171317,342495.00
04/01/2019 22:15,2,0.000,ALERT,213.29,299.07,60.017,1554171305,"201051344000582","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1227861.2,1227861.2,22208,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171318,342496.00
04/01/2019 22:15,2,0.000,ALERT,213.51,300.27,60.017,1554171305,"201051344000868","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1235979.4,1235979.4,46158,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171320,342497.00
04/01/2019 22:15,2,0.000,ALERT,213.96,300.57,60.012,1554171305,"201051344000576","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1254163.3,1254163.3,18189,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171322,342498.00
04/01/2019 22:15,2,0.000,ALERT,213.74,299.97,60.012,1554171305,"201051344001158","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1231111.4,1231111.4,14413,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171324,342499.00
04/01/2019 22:15,2,0.000,ALERT,213.06,297.57,60.006,1554171305,"201051344000917","174011545737251",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,1245943.2,1245943.2,22081,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171326,342500.00
04/01/2019 22:15,2,0.000,ALERT,213.06,297.87,60.022,1554171305,"201051344000417","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1002169.8,1002169.8,22291,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171327,342501.00
04/01/2019 22:15,2,0.000,ALERT,213.29,298.17,60.001,1554171305,"201051344000685","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1250448.4,1250448.4,22292,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171329,342502.00
04/01/2019 22:15,2,0.000,ALERT,213.06,297.26,60.022,1554171305,"201051344000651","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1243131.2,1243131.2,22273,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171331,342503.00
04/01/2019 22:15,2,0.000,ALERT,213.51,300.87,60.012,1554171305,"201051344000594","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1256865.2,1256865.2,46099,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171333,342504.00
04/01/2019 22:15,2,0.000,ALERT,213.74,299.97,59.990,1554171305,"201051344000469","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1235510.6,1235510.6,14391,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171335,342505.00
04/01/2019 22:15,2,0.000,ALERT,213.06,298.47,60.001,1554171305,"201051344000585","174011545737251",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,1256110.3,1256110.3,22328,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171337,342506.00
04/01/2019 22:15,2,0.000,ALERT,214.19,299.97,59.969,1554171305,"201051344000853","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1258871.7,1258871.7,13991,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171339,342507.00
04/01/2019 22:15,2,0.000,ALERT,213.29,298.47,59.985,1554171305,"201051344001145","174011545737251",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,1258777.5,1258777.5,22242,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171340,342508.00
