ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 22:15,2,0.000,ALERT,213.06,298.17,60.001,1554171305,"201051344000438","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1251427.3,1251427.3,22277,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171342,342509.00
04/01/2019 22:15,2,0.000,ALERT,212.38,298.17,60.001,1554171305,"201051344001135","174011545737251",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,1238413.7,1238413.7,22231,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171344,342510.00
04/01/2019 22:15,2,0.000,ALERT,213.51,299.97,60.006,1554171305,"201051344000983","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1257053.6,1257053.6,13995,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171346,342511.00
04/01/2019 22:15,2,0.000,ALERT,212.83,297.87,59.996,1554171305,"201051344001203","174011545737251",0.00,0.50,0,296.36,302.98,0.0,0.0,0.000,1246178.7,1246178.7,22284,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171348,342512.00
04/01/2019 22:15,2,0.000,ALERT,212.83,298.47,59.948,1554171305,"201051344001230","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1243165.9,1243165.9,22098,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171349,342513.00
04/01/2019 22:15,2,0.000,ALERT,212.38,297.87,59.959,1554171305,"201051344000646","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1236141.0,1236141.0,22249,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171351,342514.00
04/01/2019 22:15,2,0.000,ALERT,213.74,299.37,60.017,1554171305,"201051344000867","174011545737251",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,1234397.1,1234397.1,46176,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171353,342515.00
04/01/2019 22:15,2,0.000,ALERT,214.19,299.97,60.012,1554171305,"201051344000633","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1233177.2,1233177.2,46225,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171355,342516.00
04/01/2019 22:15,2,0.000,ALERT,212.38,297.87,59.985,1554171305,"201051344000955","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1255829.4,1255829.4,22272,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171357,342517.00
04/01/2019 22:15,2,0.000,ALERT,213.74,299.37,60.006,1554171305,"201051344000648","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1247073.3,1247073.3,45732,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171358,342518.00
04/01/2019 22:15,2,0.000,ALERT,213.96,299.67,59.980,1554171305,"201051344000645","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1251805.0,1251805.0,45696,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554171360,342519.00
04/01/2019 22:15,2,0.000,ALERT,213.51,300.87,59.996,1554171305,"201051344000569","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1267786.0,1267786.0,13914,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554171362,342520.00
04/01/2019 22:15,2,0.000,ALERT,213.96,299.97,60.006,1554171305,"179051228000119","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,55041.7,55041.7,13996,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554171364,342521.00
04/01/2019 22:30,2,0.000,ALERT,213.29,300.57,59.990,1554172205,"201051344000579","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1267500.2,1267500.2,14365,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172208,342522.00
04/01/2019 22:30,2,0.000,ALERT,211.93,296.66,60.022,1554172205,"201051344001025","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1249955.0,1249955.0,22290,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172210,342523.00
04/01/2019 22:30,2,0.000,ALERT,212.16,297.57,59.969,1554172205,"201051344001093","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1234065.0,1234065.0,22314,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172212,342524.00
04/01/2019 22:30,2,0.000,ALERT,213.29,299.67,60.006,1554172205,"201051344000458","174011545737251",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,1250864.8,1250864.8,14106,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172214,342525.00
04/01/2019 22:30,2,0.000,ALERT,212.16,297.87,60.017,1554172205,"201051344000890","174011545737251",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,1248565.2,1248565.2,22239,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172215,342526.00
04/01/2019 22:30,2,0.000,ALERT,213.06,299.67,60.001,1554172205,"201051344000988","174011545737251",0.00,1.00,0,295.16,301.17,0.0,0.0,0.000,967465.8,967465.8,14441,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172217,342527.00
04/01/2019 22:30,2,0.000,ALERT,212.83,298.47,60.022,1554172205,"201051344000582","174011545737251",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,1227861.2,1227861.2,22210,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172219,342528.00
04/01/2019 22:30,2,0.000,ALERT,213.29,300.27,60.017,1554172205,"201051344000868","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1235979.4,1235979.4,46160,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172221,342529.00
04/01/2019 22:30,2,0.000,ALERT,213.96,300.27,60.022,1554172205,"201051344000576","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1254163.3,1254163.3,18191,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172223,342530.00
04/01/2019 22:30,2,0.000,ALERT,213.51,299.67,59.959,1554172205,"201051344001158","174011545737251",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,1231111.4,1231111.4,14415,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172224,342531.00
04/01/2019 22:30,2,0.000,ALERT,212.38,296.96,60.017,1554172205,"201051344000917","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1245943.2,1245943.2,22083,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172226,342532.00
04/01/2019 22:30,2,0.000,ALERT,212.61,297.26,60.017,1554172205,"201051344000417","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1002169.8,1002169.8,22293,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172228,342533.00
04/01/2019 22:30,2,0.000,ALERT,212.61,297.57,60.012,1554172205,"201051344000685","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1250448.4,1250448.4,22294,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172230,342534.00
04/01/2019 22:30,2,0.000,ALERT,212.38,296.66,60.006,1554172205,"201051344000651","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1243131.2,1243131.2,22275,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172232,342535.00
04/01/2019 22:30,2,0.000,ALERT,213.06,300.27,60.022,1554172205,"201051344000594","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1256865.2,1256865.2,46101,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172234,342536.00
04/01/2019 22:30,2,0.000,ALERT,213.51,299.97,60.028,1554172205,"201051344000469","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1235510.6,1235510.6,14393,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172236,342537.00
04/01/2019 22:30,2,0.000,ALERT,212.38,297.87,60.022,1554172205,"201051344000585","174011545737251",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,1256110.3,1256110.3,22330,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172237,342538.00
04/01/2019 22:30,2,0.000,ALERT,213.96,299.67,60.017,1554172205,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1258871.7,1258871.7,13993,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172239,342539.00
04/01/2019 22:30,2,0.000,ALERT,212.61,297.87,60.012,1554172205,"201051344001145","174011545737251",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,1258777.5,1258777.5,22244,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172241,342540.00
04/01/2019 22:30,2,0.000,ALERT,212.38,297.57,60.022,1554172205,"201051344000438","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1251427.3,1251427.3,22279,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172243,342541.00
04/01/2019 22:30,2,0.000,ALERT,211.93,297.57,60.022,1554172205,"201051344001135","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1238413.7,1238413.7,22233,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172245,342542.00
04/01/2019 22:30,2,0.000,ALERT,213.29,300.27,60.070,1554172205,"201051344000983","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1257053.6,1257053.6,13997,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172247,342543.00
04/01/2019 22:30,2,0.000,ALERT,212.16,296.96,60.022,1554172205,"201051344001203","174011545737251",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,1246178.7,1246178.7,22286,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172248,342544.00
04/01/2019 22:30,2,0.000,ALERT,212.16,297.57,60.001,1554172205,"201051344001230","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1243165.9,1243165.9,22100,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172250,342545.00
04/01/2019 22:30,2,0.000,ALERT,211.93,297.57,60.022,1554172205,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1236141.0,1236141.0,22251,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172252,342546.00
04/01/2019 22:30,2,0.000,ALERT,213.74,299.37,59.980,1554172205,"201051344000867","174011545737251",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,1234397.1,1234397.1,46178,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172254,342547.00
04/01/2019 22:30,2,0.000,ALERT,214.19,299.67,60.017,1554172205,"201051344000633","174011545737251",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,1233177.2,1233177.2,46227,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172256,342548.00
04/01/2019 22:30,2,0.000,ALERT,211.93,297.57,60.043,1554172205,"201051344000955","174011545737251",0.00,1.00,0,295.76,299.67,0.0,0.0,0.000,1255829.4,1255829.4,22274,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172257,342549.00
04/01/2019 22:30,2,0.000,ALERT,213.51,299.07,60.012,1554172205,"201051344000648","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1247073.3,1247073.3,45734,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554172259,342550.00
04/01/2019 22:30,2,0.000,ALERT,213.96,299.67,60.028,1554172205,"201051344000645","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1251805.0,1251805.0,45698,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172261,342551.00
04/01/2019 22:30,2,0.000,ALERT,213.51,300.27,60.012,1554172205,"201051344000569","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1267786.0,1267786.0,13916,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554172263,342552.00
04/01/2019 22:30,2,0.000,ALERT,213.74,299.37,60.017,1554172205,"179051228000119","174011545737251",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,55041.7,55041.7,13998,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554172265,342553.00
04/01/2019 22:45,2,0.000,ALERT,213.51,300.57,60.017,1554173105,"201051344000579","174011545737251",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,1267500.2,1267500.2,14367,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173107,342554.00
04/01/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1554173105,"201051344001025","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1249955.0,1249955.0,22292,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173109,342555.00
04/01/2019 22:45,2,0.000,ALERT,213.06,298.47,60.017,1554173105,"201051344001093","174011545737251",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,1234065.0,1234065.0,22316,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173111,342556.00
04/01/2019 22:45,2,0.000,ALERT,213.74,299.97,60.012,1554173105,"201051344000458","174011545737251",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,1250864.8,1250864.8,14108,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173113,342557.00
04/01/2019 22:45,2,0.000,ALERT,212.83,299.07,60.022,1554173105,"201051344000890","174011545737251",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,1248565.2,1248565.2,22241,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554173115,342558.00
04/01/2019 22:45,2,0.000,ALERT,213.51,299.67,60.043,1554173105,"201051344000988","174011545737251",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,967465.8,967465.8,14443,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173117,342559.00
04/01/2019 22:45,2,0.000,ALERT,213.51,299.37,60.022,1554173105,"201051344000582","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1227861.2,1227861.2,22212,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173118,342560.00
04/01/2019 22:45,2,0.000,ALERT,213.51,300.57,60.059,1554173105,"201051344000868","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1235979.4,1235979.4,46162,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173120,342561.00
04/01/2019 22:45,2,0.000,ALERT,214.19,300.57,60.012,1554173105,"201051344000576","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1254163.3,1254163.3,18193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173122,342562.00
04/01/2019 22:45,2,0.000,ALERT,213.74,299.97,60.017,1554173105,"201051344001158","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1231111.4,1231111.4,14417,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173124,342563.00
04/01/2019 22:45,2,0.000,ALERT,213.06,297.87,60.017,1554173105,"201051344000917","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1245943.2,1245943.2,22085,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173126,342564.00
04/01/2019 22:45,2,0.000,ALERT,213.29,298.17,60.012,1554173105,"201051344000417","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1002169.8,1002169.8,22295,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173128,342565.00
04/01/2019 22:45,2,0.000,ALERT,213.51,298.47,60.017,1554173105,"201051344000685","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1250448.4,1250448.4,22296,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554173130,342566.00
04/01/2019 22:45,2,0.000,ALERT,213.06,297.87,59.996,1554173105,"201051344000651","174011545737251",0.00,-1.00,0,294.86,299.37,0.0,0.0,0.000,1243131.2,1243131.2,22277,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173131,342567.00
04/01/2019 22:45,2,0.000,ALERT,213.29,300.27,60.028,1554173105,"201051344000594","174011545737251",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,1256865.2,1256865.2,46103,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173133,342568.00
04/01/2019 22:45,2,0.000,ALERT,213.74,299.97,60.017,1554173105,"201051344000469","174011545737251",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,1235510.6,1235510.6,14395,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173135,342569.00
04/01/2019 22:45,2,0.000,ALERT,213.06,298.47,60.001,1554173105,"201051344000585","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1256110.3,1256110.3,22332,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173137,342570.00
04/01/2019 22:45,2,0.000,ALERT,214.19,299.67,60.022,1554173105,"201051344000853","174011545737251",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,1258871.7,1258871.7,13995,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173139,342571.00
04/01/2019 22:45,2,0.000,ALERT,213.29,298.47,60.017,1554173105,"201051344001145","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1258777.5,1258777.5,22246,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173141,342572.00
04/01/2019 22:45,2,0.000,ALERT,213.06,298.47,60.022,1554173105,"201051344000438","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,1251427.3,1251427.3,22281,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554173142,342573.00
04/01/2019 22:45,2,0.000,ALERT,212.61,298.47,60.017,1554173105,"201051344001135","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,1238413.7,1238413.7,22235,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173144,342574.00
04/01/2019 22:45,2,0.000,ALERT,213.51,299.97,60.022,1554173105,"201051344000983","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1257053.6,1257053.6,13999,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173146,342575.00
04/01/2019 22:45,2,0.000,ALERT,213.06,298.17,59.990,1554173105,"201051344001203","174011545737251",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,1246178.7,1246178.7,22288,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173148,342576.00
04/01/2019 22:45,2,0.000,ALERT,213.06,298.77,60.028,1554173105,"201051344001230","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1243165.9,1243165.9,22102,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173150,342577.00
04/01/2019 22:45,2,0.000,ALERT,212.61,298.17,60.022,1554173105,"201051344000646","174011545737251",0.00,0.00,0,294.86,299.67,0.0,0.0,0.000,1236141.0,1236141.0,22253,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173151,342578.00
04/01/2019 22:45,2,0.000,ALERT,213.96,299.67,60.012,1554173105,"201051344000867","174011545737251",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,1234397.1,1234397.1,46180,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173153,342579.00
04/01/2019 22:45,2,0.000,ALERT,214.19,299.67,60.033,1554173105,"201051344000633","174011545737251",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,1233177.2,1233177.2,46229,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554173155,342580.00
04/01/2019 22:45,2,0.000,ALERT,212.38,298.17,60.022,1554173105,"201051344000955","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1255829.4,1255829.4,22276,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173157,342581.00
04/01/2019 22:45,2,0.000,ALERT,213.74,299.37,60.028,1554173105,"201051344000648","174011545737251",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,1247073.3,1247073.3,45736,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173159,342582.00
04/01/2019 22:45,2,0.000,ALERT,213.96,299.67,60.028,1554173105,"201051344000645","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1251805.0,1251805.0,45700,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554173161,342583.00
04/01/2019 22:45,2,0.000,ALERT,213.51,300.57,60.022,1554173105,"201051344000569","174011545737251",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,1267786.0,1267786.0,13918,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554173162,342584.00
04/01/2019 22:45,2,0.000,ALERT,213.96,299.37,60.022,1554173105,"179051228000119","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,55041.7,55041.7,14000,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554173164,342585.00
04/01/2019 23:00,2,0.000,ALERT,212.83,299.67,59.985,1554174005,"201051344000579","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1267500.2,1267500.2,14369,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174007,342586.00
04/01/2019 23:00,2,0.000,ALERT,212.83,297.57,60.022,1554174005,"201051344001025","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1249955.0,1249955.0,22294,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174009,342587.00
04/01/2019 23:00,2,0.000,ALERT,213.06,298.47,60.028,1554174005,"201051344001093","174011545737251",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,1234065.0,1234065.0,22318,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174011,342588.00
04/01/2019 23:00,2,0.000,ALERT,212.83,298.77,60.012,1554174005,"201051344000458","174011545737251",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,1250864.8,1250864.8,14110,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174013,342589.00
04/01/2019 23:00,2,0.000,ALERT,213.06,298.77,60.012,1554174005,"201051344000890","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1248565.2,1248565.2,22243,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174015,342590.00
04/01/2019 23:00,2,0.000,ALERT,212.83,298.47,60.012,1554174005,"201051344000988","174011545737251",0.00,0.50,0,295.16,301.17,0.0,0.0,0.000,967465.8,967465.8,14445,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174016,342591.00
04/01/2019 23:00,2,0.000,ALERT,213.51,299.07,59.990,1554174005,"201051344000582","174011545737251",0.00,-0.50,0,297.57,300.87,0.0,0.0,0.000,1227861.2,1227861.2,22214,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174018,342592.00
04/01/2019 23:00,2,0.000,ALERT,212.83,299.07,60.017,1554174005,"201051344000868","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1235979.4,1235979.4,46164,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174020,342593.00
04/01/2019 23:00,2,0.000,ALERT,213.51,299.37,60.022,1554174005,"201051344000576","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,1254163.3,1254163.3,18195,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174022,342594.00
04/01/2019 23:00,2,0.000,ALERT,213.06,298.77,59.996,1554174005,"201051344001158","174011545737251",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,1231111.4,1231111.4,14419,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174024,342595.00
04/01/2019 23:00,2,0.000,ALERT,213.06,297.57,60.012,1554174005,"201051344000917","174011545737251",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,1245943.2,1245943.2,22087,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174025,342596.00
04/01/2019 23:00,2,0.000,ALERT,213.06,297.57,60.054,1554174005,"201051344000417","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1002169.8,1002169.8,22297,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174027,342597.00
04/01/2019 23:00,2,0.000,ALERT,213.29,298.17,60.006,1554174005,"201051344000685","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1250448.4,1250448.4,22298,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174029,342598.00
04/01/2019 23:00,2,0.000,ALERT,213.06,297.26,60.001,1554174005,"201051344000651","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1243131.2,1243131.2,22279,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174031,342599.00
04/01/2019 23:00,2,0.000,ALERT,212.61,299.37,59.959,1554174005,"201051344000594","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1256865.2,1256865.2,46105,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174033,342600.00
04/01/2019 23:00,2,0.000,ALERT,213.06,298.77,60.006,1554174005,"201051344000469","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1235510.6,1235510.6,14397,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174035,342601.00
04/01/2019 23:00,2,0.000,ALERT,213.06,298.17,60.022,1554174005,"201051344000585","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1256110.3,1256110.3,22334,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174037,342602.00
04/01/2019 23:00,2,0.000,ALERT,213.51,298.77,60.001,1554174005,"201051344000853","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1258871.7,1258871.7,13997,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174039,342603.00
04/01/2019 23:00,2,0.000,ALERT,213.06,298.17,60.006,1554174005,"201051344001145","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1258777.5,1258777.5,22248,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174040,342604.00
04/01/2019 23:00,2,0.000,ALERT,213.06,298.17,60.006,1554174005,"201051344000438","174011545737251",0.00,-0.50,0,296.66,300.57,0.0,0.0,0.000,1251427.3,1251427.3,22283,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174042,342605.00
04/01/2019 23:00,2,0.000,ALERT,212.61,297.87,60.012,1554174005,"201051344001135","174011545737251",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,1238413.7,1238413.7,22237,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174044,342606.00
04/01/2019 23:00,2,0.000,ALERT,212.83,298.77,59.996,1554174005,"201051344000983","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1257053.6,1257053.6,14001,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174046,342607.00
04/01/2019 23:00,2,0.000,ALERT,213.06,297.57,60.012,1554174005,"201051344001203","174011545737251",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,1246178.7,1246178.7,22290,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174048,342608.00
04/01/2019 23:00,2,0.000,ALERT,212.83,298.17,60.006,1554174005,"201051344001230","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1243165.9,1243165.9,22104,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174050,342609.00
04/01/2019 23:00,2,0.000,ALERT,212.61,297.87,60.006,1554174005,"201051344000646","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1236141.0,1236141.0,22255,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174051,342610.00
04/01/2019 23:00,2,0.000,ALERT,213.29,298.17,60.017,1554174005,"201051344000867","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1234397.1,1234397.1,46182,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174053,342611.00
04/01/2019 23:00,2,0.000,ALERT,213.74,298.47,60.033,1554174005,"201051344000633","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1233177.2,1233177.2,46231,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174055,342612.00
04/01/2019 23:00,2,0.000,ALERT,212.83,298.17,59.996,1554174005,"201051344000955","174011545737251",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,1255829.4,1255829.4,22278,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174057,342613.00
04/01/2019 23:00,2,0.000,ALERT,213.06,298.47,60.001,1554174005,"201051344000648","174011545737251",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,1247073.3,1247073.3,45738,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174059,342614.00
04/01/2019 23:00,2,0.000,ALERT,213.51,298.77,60.006,1554174005,"201051344000645","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1251805.0,1251805.0,45702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174060,342615.00
04/01/2019 23:00,2,0.000,ALERT,213.06,299.67,60.006,1554174005,"201051344000569","174011545737251",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,1267786.0,1267786.0,13920,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174062,342616.00
04/01/2019 23:00,2,0.000,ALERT,213.51,298.47,60.006,1554174005,"179051228000119","174011545737251",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,55041.7,55041.7,14002,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554174064,342617.00
04/01/2019 23:15,2,0.000,ALERT,213.06,299.97,60.012,1554174905,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1267500.2,1267500.2,14371,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174907,342618.00
04/01/2019 23:15,2,0.000,ALERT,212.38,296.96,60.006,1554174905,"201051344001025","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1249955.0,1249955.0,22296,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174909,342619.00
04/01/2019 23:15,2,0.000,ALERT,212.61,297.57,59.959,1554174905,"201051344001093","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1234065.0,1234065.0,22320,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174911,342620.00
04/01/2019 23:15,2,0.000,ALERT,212.61,299.07,60.001,1554174905,"201051344000458","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1250864.8,1250864.8,14112,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174913,342621.00
04/01/2019 23:15,2,0.000,ALERT,212.38,297.87,60.012,1554174905,"201051344000890","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1248565.2,1248565.2,22245,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174915,342622.00
04/01/2019 23:15,2,0.000,ALERT,212.61,298.77,60.001,1554174905,"201051344000988","174011545737251",0.00,0.50,0,294.26,300.57,0.0,0.0,0.000,967465.8,967465.8,14447,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174916,342623.00
04/01/2019 23:15,2,0.000,ALERT,212.83,298.47,60.001,1554174905,"201051344000582","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1227861.2,1227861.2,22216,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174918,342624.00
04/01/2019 23:15,2,0.000,ALERT,212.61,299.37,59.990,1554174905,"201051344000868","174011545737251",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,1235979.4,1235979.4,46166,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174920,342625.00
04/01/2019 23:15,2,0.000,ALERT,213.29,299.37,60.043,1554174905,"201051344000576","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1254163.3,1254163.3,18197,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174922,342626.00
04/01/2019 23:15,2,0.000,ALERT,212.83,298.77,60.006,1554174905,"201051344001158","174011545737251",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,1231111.4,1231111.4,14421,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174924,342627.00
04/01/2019 23:15,2,0.000,ALERT,212.61,296.66,60.012,1554174905,"201051344000917","174011545737251",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,1245943.2,1245943.2,22089,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174925,342628.00
04/01/2019 23:15,2,0.000,ALERT,212.61,296.96,60.006,1554174905,"201051344000417","174011545737251",0.00,0.00,0,295.46,299.07,0.0,0.0,0.000,1002169.8,1002169.8,22299,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174927,342629.00
04/01/2019 23:15,2,0.000,ALERT,212.83,297.26,60.006,1554174905,"201051344000685","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1250448.4,1250448.4,22300,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174929,342630.00
04/01/2019 23:15,2,0.000,ALERT,212.38,296.66,60.001,1554174905,"201051344000651","174011545737251",0.00,-1.00,0,295.76,299.07,0.0,0.0,0.000,1243131.2,1243131.2,22281,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174931,342631.00
04/01/2019 23:15,2,0.000,ALERT,212.38,299.37,60.012,1554174905,"201051344000594","174011545737251",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,1256865.2,1256865.2,46107,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174933,342632.00
04/01/2019 23:15,2,0.000,ALERT,212.83,298.77,60.001,1554174905,"201051344000469","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,1235510.6,1235510.6,14399,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174935,342633.00
04/01/2019 23:15,2,0.000,ALERT,212.61,297.26,60.022,1554174905,"201051344000585","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1256110.3,1256110.3,22336,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174937,342634.00
04/01/2019 23:15,2,0.000,ALERT,213.29,298.47,60.001,1554174905,"201051344000853","174011545737251",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,1258871.7,1258871.7,13999,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174939,342635.00
04/01/2019 23:15,2,0.000,ALERT,212.61,297.26,59.996,1554174905,"201051344001145","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1258777.5,1258777.5,22250,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174940,342636.00
04/01/2019 23:15,2,0.000,ALERT,212.61,297.26,60.001,1554174905,"201051344000438","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1251427.3,1251427.3,22285,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174942,342637.00
04/01/2019 23:15,2,0.000,ALERT,212.16,297.26,60.001,1554174905,"201051344001135","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1238413.7,1238413.7,22239,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174944,342638.00
04/01/2019 23:15,2,0.000,ALERT,212.83,298.77,59.996,1554174905,"201051344000983","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1257053.6,1257053.6,14003,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174946,342639.00
04/01/2019 23:15,2,0.000,ALERT,212.38,296.66,59.996,1554174905,"201051344001203","174011545737251",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,1246178.7,1246178.7,22292,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174948,342640.00
04/01/2019 23:15,2,0.000,ALERT,212.38,297.26,59.959,1554174905,"201051344001230","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1243165.9,1243165.9,22106,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174950,342641.00
04/01/2019 23:15,2,0.000,ALERT,212.16,296.96,60.006,1554174905,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.37,0.0,0.0,0.000,1236141.0,1236141.0,22257,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174951,342642.00
04/01/2019 23:15,2,0.000,ALERT,213.06,298.47,60.001,1554174905,"201051344000867","174011545737251",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,1234397.1,1234397.1,46184,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174953,342643.00
04/01/2019 23:15,2,0.000,ALERT,213.29,298.17,59.985,1554174905,"201051344000633","174011545737251",0.00,0.00,0,294.86,300.57,0.0,0.0,0.000,1233177.2,1233177.2,46233,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174955,342644.00
04/01/2019 23:15,2,0.000,ALERT,212.16,297.26,60.043,1554174905,"201051344000955","174011545737251",0.00,0.50,0,296.06,299.67,0.0,0.0,0.000,1255829.4,1255829.4,22280,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174957,342645.00
04/01/2019 23:15,2,0.000,ALERT,212.83,297.87,60.006,1554174905,"201051344000648","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1247073.3,1247073.3,45740,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174959,342646.00
04/01/2019 23:15,2,0.000,ALERT,213.06,298.47,60.006,1554174905,"201051344000645","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1251805.0,1251805.0,45704,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554174960,342647.00
04/01/2019 23:15,2,0.000,ALERT,212.83,299.67,60.012,1554174905,"201051344000569","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1267786.0,1267786.0,13922,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554174962,342648.00
04/01/2019 23:15,2,0.000,ALERT,213.29,298.47,60.001,1554174905,"179051228000119","174011545737251",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,55041.7,55041.7,14004,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554174964,342649.00
04/01/2019 23:30,2,0.000,ALERT,213.06,299.97,59.980,1554175805,"201051344000579","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1267500.2,1267500.2,14373,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175807,342650.00
04/01/2019 23:30,2,0.000,ALERT,212.83,297.57,60.033,1554175805,"201051344001025","174011545737251",0.00,-0.50,0,295.16,299.97,0.0,0.0,0.000,1249955.0,1249955.0,22298,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175809,342651.00
04/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.028,1554175805,"201051344001093","174011545737251",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,1234065.0,1234065.0,22322,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175811,342652.00
04/01/2019 23:30,2,0.000,ALERT,212.83,299.37,60.022,1554175805,"201051344000458","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1250864.8,1250864.8,14114,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554175813,342653.00
