ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.022,1554175805,"201051344000890","174011545737251",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,1248565.2,1248565.2,22247,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175815,342654.00
04/01/2019 23:30,2,0.000,ALERT,212.83,299.07,59.975,1554175805,"201051344000988","174011545737251",0.00,0.50,0,293.96,300.27,0.0,0.0,0.000,967465.8,967465.8,14449,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175817,342655.00
04/01/2019 23:30,2,0.000,ALERT,213.51,298.77,60.033,1554175805,"201051344000582","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1227861.2,1227861.2,22218,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175818,342656.00
04/01/2019 23:30,2,0.000,ALERT,213.06,299.97,60.028,1554175805,"201051344000868","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1235979.4,1235979.4,46168,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175820,342657.00
04/01/2019 23:30,2,0.000,ALERT,213.51,299.67,60.022,1554175805,"201051344000576","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1254163.3,1254163.3,18199,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554175822,342658.00
04/01/2019 23:30,2,0.000,ALERT,213.29,299.07,60.065,1554175805,"201051344001158","174011545737251",0.00,-0.50,0,296.06,300.27,0.0,0.0,0.000,1231111.4,1231111.4,14423,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175824,342659.00
04/01/2019 23:30,2,0.000,ALERT,213.06,297.26,60.028,1554175805,"201051344000917","174011545737251",0.00,1.50,0,294.26,298.47,0.0,0.0,0.000,1245943.2,1245943.2,22091,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175826,342660.00
04/01/2019 23:30,2,0.000,ALERT,213.06,297.26,60.022,1554175805,"201051344000417","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1002169.8,1002169.8,22301,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175827,342661.00
04/01/2019 23:30,2,0.000,ALERT,213.29,297.87,60.028,1554175805,"201051344000685","174011545737251",0.00,0.50,0,295.16,299.07,0.0,0.0,0.000,1250448.4,1250448.4,22302,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175829,342662.00
04/01/2019 23:30,2,0.000,ALERT,213.06,297.26,60.012,1554175805,"201051344000651","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1243131.2,1243131.2,22283,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175831,342663.00
04/01/2019 23:30,2,0.000,ALERT,212.83,299.97,60.022,1554175805,"201051344000594","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1256865.2,1256865.2,46109,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175833,342664.00
04/01/2019 23:30,2,0.000,ALERT,213.29,299.37,59.985,1554175805,"201051344000469","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1235510.6,1235510.6,14401,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175835,342665.00
04/01/2019 23:30,2,0.000,ALERT,213.06,297.87,60.028,1554175805,"201051344000585","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1256110.3,1256110.3,22338,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175836,342666.00
04/01/2019 23:30,2,0.000,ALERT,213.74,299.37,60.028,1554175805,"201051344000853","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1258871.7,1258871.7,14001,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175838,342667.00
04/01/2019 23:30,2,0.000,ALERT,213.29,298.17,60.028,1554175805,"201051344001145","174011545737251",0.00,0.00,0,295.76,299.97,0.0,0.0,0.000,1258777.5,1258777.5,22252,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175840,342668.00
04/01/2019 23:30,2,0.000,ALERT,213.06,297.87,60.022,1554175805,"201051344000438","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1251427.3,1251427.3,22287,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554175842,342669.00
04/01/2019 23:30,2,0.000,ALERT,212.61,297.87,60.075,1554175805,"201051344001135","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,1238413.7,1238413.7,22241,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554175844,342670.00
04/01/2019 23:30,2,0.000,ALERT,213.06,299.67,60.001,1554175805,"201051344000983","174011545737251",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,1257053.6,1257053.6,14005,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554175846,342671.00
04/01/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1554175805,"201051344001203","174011545737251",0.00,0.00,0,294.86,300.87,0.0,0.0,0.000,1246178.7,1246178.7,22294,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175848,342672.00
04/01/2019 23:30,2,0.000,ALERT,212.83,297.87,60.038,1554175805,"201051344001230","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1243165.9,1243165.9,22108,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175849,342673.00
04/01/2019 23:30,2,0.000,ALERT,212.61,297.57,60.033,1554175805,"201051344000646","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1236141.0,1236141.0,22259,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175851,342674.00
04/01/2019 23:30,2,0.000,ALERT,213.51,299.07,60.028,1554175805,"201051344000867","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,1234397.1,1234397.1,46186,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175853,342675.00
04/01/2019 23:30,2,0.000,ALERT,213.74,299.07,60.028,1554175805,"201051344000633","174011545737251",0.00,0.50,0,294.86,299.97,0.0,0.0,0.000,1233177.2,1233177.2,46235,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175855,342676.00
04/01/2019 23:30,2,0.000,ALERT,212.61,297.87,60.028,1554175805,"201051344000955","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1255829.4,1255829.4,22282,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175857,342677.00
04/01/2019 23:30,2,0.000,ALERT,213.29,298.77,60.033,1554175805,"201051344000648","174011545737251",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,1247073.3,1247073.3,45742,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554175859,342678.00
04/01/2019 23:30,2,0.000,ALERT,213.51,299.07,60.022,1554175805,"201051344000645","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1251805.0,1251805.0,45706,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175860,342679.00
04/01/2019 23:30,2,0.000,ALERT,213.06,299.67,60.017,1554175805,"201051344000569","174011545737251",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,1267786.0,1267786.0,13924,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554175862,342680.00
04/01/2019 23:30,2,0.000,ALERT,213.51,299.07,60.049,1554175805,"179051228000119","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,55041.7,55041.7,14006,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554175864,342681.00
04/01/2019 23:45,2,0.000,ALERT,213.29,299.97,59.990,1554176704,"201051344000579","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1267500.2,1267500.2,14375,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176707,342682.00
04/01/2019 23:45,2,0.000,ALERT,212.83,296.96,59.985,1554176704,"201051344001025","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,1249955.0,1249955.0,22300,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176709,342683.00
04/01/2019 23:45,2,0.000,ALERT,213.29,297.87,60.022,1554176704,"201051344001093","174011545737251",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,1234065.0,1234065.0,22324,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554176711,342684.00
04/01/2019 23:45,2,0.000,ALERT,213.29,299.07,60.028,1554176704,"201051344000458","174011545737251",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,1250864.8,1250864.8,14116,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176712,342685.00
04/01/2019 23:45,2,0.000,ALERT,213.06,298.17,60.043,1554176704,"201051344000890","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1248565.2,1248565.2,22249,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554176714,342686.00
04/01/2019 23:45,2,0.000,ALERT,213.06,299.07,59.996,1554176704,"201051344000988","174011545737251",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,967465.8,967465.8,14451,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554176716,342687.00
04/01/2019 23:45,2,0.000,ALERT,213.74,298.77,60.006,1554176704,"201051344000582","174011545737251",0.00,-0.50,0,296.36,300.57,0.0,0.0,0.000,1227861.2,1227861.2,22220,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176718,342688.00
04/01/2019 23:45,2,0.000,ALERT,213.29,299.97,59.985,1554176704,"201051344000868","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1235979.4,1235979.4,46170,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176720,342689.00
04/01/2019 23:45,2,0.000,ALERT,213.74,299.67,59.990,1554176704,"201051344000576","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1254163.3,1254163.3,18201,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554176722,342690.00
04/01/2019 23:45,2,0.000,ALERT,213.29,299.07,60.028,1554176704,"201051344001158","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1231111.4,1231111.4,14425,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554176724,342691.00
04/01/2019 23:45,2,0.000,ALERT,213.29,297.57,60.001,1554176704,"201051344000917","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1245943.2,1245943.2,22093,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176725,342692.00
04/01/2019 23:45,2,0.000,ALERT,213.51,297.57,60.022,1554176704,"201051344000417","174011545737251",0.00,0.50,0,295.46,299.37,0.0,0.0,0.000,1002169.8,1002169.8,22303,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554176727,342693.00
04/01/2019 23:45,2,0.000,ALERT,213.51,297.87,60.006,1554176704,"201051344000685","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1250448.4,1250448.4,22304,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176729,342694.00
04/01/2019 23:45,2,0.000,ALERT,213.29,297.26,59.948,1554176704,"201051344000651","174011545737251",0.00,-1.00,0,295.46,299.37,0.0,0.0,0.000,1243131.2,1243131.2,22285,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176731,342695.00
04/01/2019 23:45,2,0.000,ALERT,212.83,299.37,59.996,1554176704,"201051344000594","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1256865.2,1256865.2,46111,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176733,342696.00
04/01/2019 23:45,2,0.000,ALERT,213.29,298.77,59.996,1554176704,"201051344000469","174011545737251",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,1235510.6,1235510.6,14403,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176734,342697.00
04/01/2019 23:45,2,0.000,ALERT,213.51,298.47,59.959,1554176704,"201051344000585","174011545737251",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,1256110.3,1256110.3,22340,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176736,342698.00
04/01/2019 23:45,2,0.000,ALERT,213.74,298.77,60.022,1554176704,"201051344000853","174011545737251",0.00,0.00,0,296.96,301.17,0.0,0.0,0.000,1258871.7,1258871.7,14003,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554176738,342699.00
04/01/2019 23:45,2,0.000,ALERT,213.51,298.17,59.996,1554176704,"201051344001145","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1258777.5,1258777.5,22254,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176740,342700.00
04/01/2019 23:45,2,0.000,ALERT,213.29,298.17,59.996,1554176704,"201051344000438","174011545737251",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,1251427.3,1251427.3,22289,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176742,342701.00
04/01/2019 23:45,2,0.000,ALERT,212.83,297.87,59.985,1554176704,"201051344001135","174011545737251",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,1238413.7,1238413.7,22243,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176744,342702.00
04/01/2019 23:45,2,0.000,ALERT,213.06,299.07,59.990,1554176704,"201051344000983","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1257053.6,1257053.6,14007,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176745,342703.00
04/01/2019 23:45,2,0.000,ALERT,213.29,297.57,59.985,1554176704,"201051344001203","174011545737251",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,1246178.7,1246178.7,22296,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176747,342704.00
04/01/2019 23:45,2,0.000,ALERT,213.29,298.17,59.996,1554176704,"201051344001230","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1243165.9,1243165.9,22110,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176749,342705.00
04/01/2019 23:45,2,0.000,ALERT,213.06,298.17,60.001,1554176704,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1236141.0,1236141.0,22261,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1554176751,342706.00
04/01/2019 23:45,2,0.000,ALERT,213.51,298.47,59.990,1554176704,"201051344000867","174011545737251",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,1234397.1,1234397.1,46188,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176753,342707.00
04/01/2019 23:45,2,0.000,ALERT,213.96,298.77,60.028,1554176704,"201051344000633","174011545737251",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,1233177.2,1233177.2,46237,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176755,342708.00
04/01/2019 23:45,2,0.000,ALERT,212.83,298.17,60.006,1554176704,"201051344000955","174011545737251",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,1255829.4,1255829.4,22284,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176756,342709.00
04/01/2019 23:45,2,0.000,ALERT,213.29,298.47,59.990,1554176704,"201051344000648","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1247073.3,1247073.3,45744,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176758,342710.00
04/01/2019 23:45,2,0.000,ALERT,213.51,299.07,59.980,1554176704,"201051344000645","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1251805.0,1251805.0,45708,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176760,342711.00
04/01/2019 23:45,2,0.000,ALERT,213.06,299.67,60.017,1554176704,"201051344000569","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1267786.0,1267786.0,13926,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1554176762,342712.00
04/01/2019 23:45,2,0.000,ALERT,213.51,298.77,59.990,1554176704,"179051228000119","174011545737251",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,55041.7,55041.7,14008,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1554176764,342713.00
